,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),VESSEL ABOVE SKIRT JOINT(TE-263-69H1),VESSEL ABOVE SKIRT JOINT(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Volume of water injection to RPV(FDW+CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],note
2023/1/20 7:00,15.8,15.5,14.5,14.8,15.2,15.8,2.4,1.5,4.1,11.6,11.5,1.17E-03,4.32E-04,1.45E-03,3.35E-04,
2023/1/20 8:00,15.7,15.5,14.5,14.8,15.2,15.8,2.4,1.5,4.1,11.6,11.4,8.35E-04,5.07E-04,1.33E-03,3.57E-04,
2023/1/20 9:00,15.8,15.5,14.5,14.8,15.2,15.8,2.4,1.5,4.1,11.6,11.5,9.12E-04,4.89E-04,1.34E-03,3.37E-04,
2023/1/20 10:00,15.8,15.5,14.5,14.8,15.2,15.8,2.4,1.5,4.1,11.6,11.5,8.99E-04,4.71E-04,1.32E-03,3.51E-04,
2023/1/20 11:00,15.7,15.5,14.5,14.9,15.2,15.8,2.4,1.5,4.1,11.6,11.5,1.21E-03,4.63E-04,1.54E-03,3.36E-04,
2023/1/20 12:00,15.8,15.5,14.5,14.8,15.2,15.8,2.4,1.5,4.1,11.6,11.5,1.06E-03,4.60E-04,1.17E-03,3.56E-04,
2023/1/20 13:00,15.8,15.5,14.5,14.9,15.2,15.8,2.4,1.5,4.1,11.6,11.5,1.25E-03,4.05E-04,1.03E-03,3.58E-04,
2023/1/20 14:00,15.8,15.5,14.5,14.9,15.2,15.8,2.4,1.5,4.1,11.6,11.5,1.33E-03,4.25E-04,1.08E-03,3.45E-04,
2023/1/20 15:00,15.8,15.5,14.5,14.9,15.2,15.8,2.4,1.5,4.1,11.7,11.5,7.31E-04,4.86E-04,1.22E-03,3.42E-04,
2023/1/20 16:00,15.8,15.5,14.5,14.9,15.2,15.8,2.4,1.5,4.1,11.7,11.5,1.12E-03,4.85E-04,1.22E-03,3.45E-04,
2023/1/20 17:00,15.8,15.5,14.5,14.9,15.2,15.8,2.4,1.5,4.1,11.7,11.5,8.58E-04,4.69E-04,1.13E-03,3.62E-04,
2023/1/20 18:00,15.8,15.5,14.5,14.9,15.2,15.8,2.4,1.5,4.1,11.7,11.5,8.49E-04,4.52E-04,1.07E-03,3.47E-04,
2023/1/20 19:00,15.8,15.5,14.5,14.8,15.2,15.8,2.4,1.5,4.1,11.7,11.5,7.68E-04,4.49E-04,1.13E-03,3.53E-04,
2023/1/20 20:00,15.7,15.5,14.5,14.9,15.2,15.8,2.4,1.5,4.1,11.6,11.5,9.26E-04,4.42E-04,1.30E-03,3.50E-04,
2023/1/20 21:00,15.8,15.5,14.5,14.8,15.2,15.8,2.4,1.5,4.1,11.7,11.5,1.30E-03,3.92E-04,1.05E-03,3.56E-04,
2023/1/20 22:00,15.8,15.5,14.5,14.9,15.2,15.8,2.4,1.5,4.1,11.6,11.6,1.08E-03,4.07E-04,1.53E-03,3.34E-04,
2023/1/20 23:00,15.8,15.5,14.5,14.9,15.2,15.8,2.5,1.5,4.1,11.7,11.5,1.13E-03,4.30E-04,1.15E-03,3.48E-04,
2023/1/21 0:00,15.8,15.5,14.5,14.9,15.2,15.8,2.4,1.5,4.1,11.7,11.5,1.10E-03,4.91E-04,1.37E-03,3.44E-04,
2023/1/21 1:00,15.8,15.5,14.5,14.9,15.2,15.8,2.5,1.5,4.1,11.7,11.5,9.60E-04,4.96E-04,1.18E-03,3.51E-04,
2023/1/21 2:00,15.8,15.5,14.5,14.9,15.2,15.8,2.4,1.5,4.1,11.6,11.5,1.04E-03,4.92E-04,1.15E-03,3.38E-04,
2023/1/21 3:00,15.8,15.5,14.5,14.9,15.2,15.8,2.5,1.5,4.1,11.6,11.5,7.25E-04,5.16E-04,1.26E-03,3.57E-04,
2023/1/21 4:00,15.8,15.5,14.5,14.9,15.2,15.8,2.4,1.5,4.1,11.6,11.5,8.67E-04,5.03E-04,1.15E-03,3.51E-04,
2023/1/21 5:00,15.8,15.5,14.5,14.9,15.2,15.8,2.4,1.5,4.1,11.6,11.5,1.06E-03,4.71E-04,1.19E-03,3.54E-04,
2023/1/21 6:00,15.8,15.5,14.5,14.9,15.2,15.8,2.4,1.5,4.1,11.6,11.4,1.04E-03,4.84E-04,1.17E-03,3.44E-04,
2023/1/21 7:00,15.8,15.5,14.5,14.8,15.2,15.8,2.5,1.5,4.1,11.6,11.4,1.02E-03,4.99E-04,1.23E-03,3.52E-04,
2023/1/21 8:00,15.8,15.5,14.5,14.9,15.2,15.8,2.4,1.5,4.1,11.6,11.4,1.04E-03,4.95E-04,1.21E-03,3.61E-04,
2023/1/21 9:00,15.8,15.5,14.5,14.8,15.2,15.8,2.4,1.5,4.1,11.6,11.4,1.08E-03,4.72E-04,1.20E-03,3.48E-04,
2023/1/21 10:00,15.7,15.5,14.5,14.8,15.2,15.8,2.5,1.5,4.1,11.5,11.4,1.17E-03,4.66E-04,1.29E-03,3.38E-04,
2023/1/21 11:00,15.8,15.5,14.5,14.8,15.2,15.8,2.5,1.5,4.1,11.5,11.3,1.10E-03,4.83E-04,1.26E-03,3.38E-04,
2023/1/21 12:00,15.7,15.5,14.5,14.8,15.2,15.8,2.4,1.5,4.1,11.5,11.3,1.06E-03,4.69E-04,1.33E-03,3.59E-04,
2023/1/21 13:00,15.7,15.5,14.5,14.8,15.2,15.8,2.4,1.5,4.1,11.5,11.3,1.04E-03,4.50E-04,1.31E-03,3.47E-04,
2023/1/21 14:00,15.7,15.5,14.5,14.8,15.2,15.8,2.5,1.5,4.1,11.5,11.3,9.93E-04,4.61E-04,1.41E-03,3.40E-04,
2023/1/21 15:00,15.8,15.5,14.5,14.8,15.2,15.8,2.5,1.5,4.1,11.6,11.4,9.06E-04,4.64E-04,1.29E-03,3.24E-04,
2023/1/21 16:00,15.7,15.5,14.5,14.8,15.2,15.8,2.5,1.5,4.1,11.6,11.4,7.58E-04,5.10E-04,1.01E-03,3.55E-04,
2023/1/21 17:00,15.7,15.5,14.5,14.8,15.2,15.8,2.5,1.5,4.1,11.5,11.4,1.15E-03,4.67E-04,1.09E-03,3.38E-04,
2023/1/21 18:00,15.7,15.5,14.5,14.8,15.2,15.8,2.5,1.5,4.1,11.6,11.4,1.15E-03,4.70E-04,1.57E-03,3.26E-04,
2023/1/21 19:00,15.7,15.5,14.5,14.8,15.2,15.8,2.5,1.5,4.1,11.5,11.3,8.41E-04,4.31E-04,1.37E-03,3.31E-04,
2023/1/21 20:00,15.7,15.4,14.5,14.8,15.1,15.8,2.5,1.5,4.1,11.5,11.3,1.02E-03,4.64E-04,1.29E-03,3.45E-04,
2023/1/21 21:00,15.7,15.4,14.5,14.8,15.1,15.8,2.5,1.5,4.1,11.5,11.3,9.91E-04,4.76E-04,1.06E-03,3.49E-04,
2023/1/21 22:00,15.7,15.5,14.5,14.8,15.1,15.8,2.5,1.5,4.1,11.5,11.3,1.03E-03,4.64E-04,1.45E-03,3.40E-04,
2023/1/21 23:00,15.7,15.4,14.4,14.8,15.1,15.8,2.5,1.5,4.1,11.5,11.3,1.12E-03,4.77E-04,9.84E-04,3.82E-04,
2023/1/22 0:00,15.7,15.4,14.4,14.8,15.1,15.8,2.5,1.5,4.1,11.5,11.3,9.80E-04,4.35E-04,1.13E-03,3.70E-04,
2023/1/22 1:00,15.7,15.4,14.4,14.8,15.1,15.8,2.5,1.5,4.1,11.5,11.2,7.26E-04,4.57E-04,1.21E-03,3.56E-04,
2023/1/22 2:00,15.7,15.4,14.4,14.8,15.1,15.8,2.5,1.5,4.1,11.5,11.3,6.80E-04,5.04E-04,1.10E-03,3.51E-04,
2023/1/22 3:00,15.7,15.4,14.4,14.8,15.1,15.8,2.5,1.5,4.1,11.5,11.2,1.01E-03,4.75E-04,1.22E-03,3.45E-04,
2023/1/22 4:00,15.7,15.4,14.4,14.8,15.1,15.8,2.5,1.5,4.1,11.4,11.2,1.11E-03,4.80E-04,1.23E-03,3.48E-04,
2023/1/22 5:00,15.7,15.4,14.4,14.8,15.1,15.8,2.5,1.5,4.1,11.4,11.2,1.09E-03,4.72E-04,1.29E-03,3.37E-04,
2023/1/22 6:00,15.7,15.4,14.4,14.8,15.1,15.8,2.5,1.5,4.1,11.4,11.1,8.61E-04,4.87E-04,1.29E-03,3.55E-04,
2023/1/22 7:00,15.7,15.4,14.4,14.8,15.1,15.8,2.5,1.5,4.1,11.3,11.1,1.04E-03,4.44E-04,1.40E-03,3.55E-04,
2023/1/22 8:00,15.7,15.4,14.4,14.7,15.1,15.8,2.5,1.5,4.1,11.3,11.1,8.60E-04,4.88E-04,1.25E-03,3.46E-04,
2023/1/22 9:00,15.7,15.4,14.4,14.7,15.1,15.8,2.5,1.5,4.1,11.3,11.1,1.31E-03,4.55E-04,1.37E-03,3.51E-04,
2023/1/22 10:00,15.7,15.4,14.4,14.7,15.1,15.8,2.5,1.5,4.1,11.3,11.1,1.10E-03,4.80E-04,1.56E-03,3.33E-04,
2023/1/22 11:00,15.7,15.4,14.4,14.7,15.1,15.7,2.5,1.5,4.1,11.3,11.1,1.03E-03,4.77E-04,1.59E-03,3.22E-04,
2023/1/22 12:00,15.7,15.4,14.4,14.7,15.1,15.7,2.5,1.5,4.1,11.3,11.1,1.26E-03,4.06E-04,1.33E-03,3.54E-04,
2023/1/22 13:00,15.6,15.4,14.4,14.7,15.1,15.7,2.5,1.5,4.1,11.3,11.1,1.20E-03,4.35E-04,1.32E-03,3.41E-04,
2023/1/22 14:00,15.6,15.4,14.4,14.7,15.1,15.7,2.5,1.5,4.1,11.3,11.1,9.51E-04,5.03E-04,1.47E-03,3.34E-04,
2023/1/22 15:00,15.6,15.4,14.4,14.7,15.1,15.7,2.5,1.5,4.1,11.3,11.1,9.68E-04,4.77E-04,1.25E-03,3.31E-04,
2023/1/22 16:00,15.6,15.4,14.4,14.7,15,15.7,2.5,1.5,4.1,11.2,11.1,8.42E-04,4.97E-04,1.28E-03,3.33E-04,
2023/1/22 17:00,15.6,15.4,14.3,14.7,15,15.7,2.4,1.5,4.1,11.2,11.1,6.12E-04,4.91E-04,1.25E-03,3.54E-04,
2023/1/22 18:00,15.6,15.3,14.3,14.7,15,15.7,2.5,1.5,4.1,11.2,11.1,9.71E-04,4.80E-04,1.26E-03,3.61E-04,
2023/1/22 19:00,15.6,15.3,14.3,14.7,15,15.7,2.5,1.5,4.1,11.2,11.1,1.06E-03,4.75E-04,1.44E-03,3.38E-04,
2023/1/22 20:00,15.6,15.3,14.3,14.7,15,15.7,2.5,1.5,4.1,11.2,11,1.14E-03,4.67E-04,1.43E-03,3.12E-04,
2023/1/22 21:00,15.6,15.3,14.3,14.7,15,15.7,2.4,1.5,4.1,11.1,11,7.19E-04,4.94E-04,1.27E-03,3.48E-04,
2023/1/22 22:00,15.6,15.3,14.3,14.7,15,15.7,2.5,1.5,4.1,11.1,11,9.57E-04,4.75E-04,1.11E-03,3.41E-04,
2023/1/22 23:00,15.6,15.3,14.3,14.7,15,15.7,2.4,1.5,4.1,11.1,11,8.81E-04,4.78E-04,1.25E-03,3.40E-04,
2023/1/23 0:00,15.6,15.3,14.3,14.7,15,15.7,2.5,1.5,4.1,11.1,11,1.12E-03,4.68E-04,1.08E-03,3.63E-04,
2023/1/23 1:00,15.6,15.3,14.3,14.7,15,15.7,2.5,1.5,4.1,11.1,10.9,1.25E-03,4.25E-04,1.11E-03,3.55E-04,
2023/1/23 2:00,15.6,15.3,14.3,14.7,15,15.7,2.4,1.5,4.1,11.1,11,1.13E-03,4.31E-04,1.21E-03,3.56E-04,
2023/1/23 3:00,15.6,15.3,14.3,14.7,15,15.7,2.5,1.5,4.1,11.1,11,9.95E-04,4.82E-04,1.31E-03,3.40E-04,
2023/1/23 4:00,15.6,15.3,14.3,14.7,15,15.7,2.5,1.5,4.1,11.1,10.9,6.52E-04,4.88E-04,1.35E-03,3.29E-04,
2023/1/23 5:00,15.6,15.3,14.3,14.6,15,15.7,2.4,1.5,4.1,11.1,11,1.09E-03,4.62E-04,1.40E-03,3.48E-04,
2023/1/23 6:00,15.6,15.3,14.3,14.6,15,15.7,2.4,1.5,4.1,11.1,10.9,1.15E-03,4.38E-04,1.49E-03,3.48E-04,
2023/1/23 7:00,15.6,15.3,14.3,14.6,15,15.7,2.4,1.5,4.1,11.1,10.8,9.52E-04,4.50E-04,1.22E-03,3.32E-04,
2023/1/23 8:00,15.5,15.3,14.3,14.6,15,15.7,2.5,1.5,4.1,11,10.8,8.04E-04,4.74E-04,1.39E-03,3.37E-04,
2023/1/23 9:00,15.5,15.3,14.3,14.6,15,15.6,2.4,1.5,4.1,11,10.8,9.67E-04,4.63E-04,1.46E-03,3.31E-04,
2023/1/23 10:00,15.5,15.3,14.2,14.6,15,15.6,2.4,1.5,4.1,11,10.8,1.36E-03,4.23E-04,1.17E-03,3.58E-04,
2023/1/23 11:00,15.5,15.3,14.2,14.6,15,15.6,2.5,1.5,4.1,11,10.8,8.67E-04,4.44E-04,1.08E-03,3.47E-04,
2023/1/23 12:00,15.5,15.3,14.2,14.6,14.9,15.6,2.5,1.5,4.1,11,10.8,1.06E-03,4.79E-04,1.28E-03,3.36E-04,
2023/1/23 13:00,15.5,15.3,14.2,14.6,14.9,15.6,2.5,1.5,4.1,11,10.8,1.07E-03,4.58E-04,1.22E-03,3.60E-04,
2023/1/23 14:00,15.5,15.2,14.2,14.6,14.9,15.6,2.5,1.5,4.1,11,10.8,1.12E-03,4.32E-04,1.31E-03,3.44E-04,
2023/1/23 15:00,15.5,15.2,14.2,14.6,14.9,15.6,2.5,1.5,4.1,11,10.6,1.15E-03,4.73E-04,1.50E-03,3.40E-04,
2023/1/23 16:00,15.5,15.2,14.2,14.6,14.9,15.6,2.5,1.5,4.1,10.9,10.7,8.92E-04,4.83E-04,9.61E-04,3.54E-04,
2023/1/23 17:00,15.5,15.2,14.2,14.6,14.9,15.6,2.5,1.5,4.1,10.9,10.7,1.13E-03,4.55E-04,1.09E-03,3.51E-04,
2023/1/23 18:00,15.5,15.2,14.2,14.6,14.9,15.6,2.5,1.5,4.1,10.9,10.7,1.11E-03,4.70E-04,1.07E-03,3.52E-04,
2023/1/23 19:00,15.5,15.2,14.2,14.6,14.9,15.6,2.5,1.5,4.1,10.9,10.6,1.01E-03,4.60E-04,1.52E-03,3.41E-04,
2023/1/23 20:00,15.5,15.2,14.2,14.6,14.9,15.6,2.5,1.5,4.1,10.8,10.7,7.60E-04,4.77E-04,1.34E-03,3.59E-04,
2023/1/23 21:00,15.5,15.2,14.2,14.6,14.9,15.6,2.5,1.5,4.1,10.8,10.6,1.25E-03,4.68E-04,1.17E-03,3.56E-04,
2023/1/23 22:00,15.5,15.2,14.2,14.6,14.9,15.6,2.5,1.5,4.1,10.8,10.6,1.21E-03,4.53E-04,1.29E-03,3.63E-04,
2023/1/23 23:00,15.5,15.2,14.2,14.6,14.9,15.6,2.5,1.5,4.1,10.8,10.6,1.01E-03,4.58E-04,1.19E-03,3.37E-04,
2023/1/24 0:00,15.5,15.2,14.2,14.6,14.9,15.6,2.5,1.5,4.1,10.8,10.6,1.05E-03,4.43E-04,1.26E-03,3.39E-04,
2023/1/24 1:00,15.5,15.2,14.2,14.6,14.9,15.6,2.5,1.5,4.1,10.8,10.6,9.24E-04,4.64E-04,1.28E-03,3.40E-04,
2023/1/24 2:00,15.5,15.2,14.2,14.5,14.9,15.6,2.5,1.5,4.1,10.8,10.6,1.07E-03,4.69E-04,1.23E-03,3.65E-04,
2023/1/24 3:00,15.5,15.2,14.1,14.5,14.9,15.6,2.5,1.5,4.1,10.8,10.6,8.33E-04,4.67E-04,1.20E-03,3.44E-04,
2023/1/24 4:00,15.5,15.2,14.1,14.5,14.9,15.6,2.5,1.5,4.1,10.8,10.6,5.54E-04,4.74E-04,1.23E-03,3.46E-04,
2023/1/24 5:00,15.5,15.2,14.1,14.5,14.9,15.6,2.5,1.5,4.1,10.8,10.5,8.77E-04,4.94E-04,1.18E-03,3.44E-04,
2023/1/24 6:00,15.5,15.2,14.1,14.5,14.9,15.6,2.5,1.5,4.1,10.8,10.6,7.69E-04,4.99E-04,1.26E-03,3.34E-04,
2023/1/24 7:00,15.5,15.2,14.1,14.5,14.9,15.6,2.5,1.5,4.1,10.8,10.5,1.15E-03,4.51E-04,1.28E-03,3.48E-04,
2023/1/24 8:00,15.5,15.2,14.1,14.5,14.9,15.6,2.5,1.5,4.1,10.8,10.6,7.83E-04,4.71E-04,1.45E-03,3.35E-04,
2023/1/24 9:00,15.5,15.2,14.1,14.5,14.9,15.6,2.5,1.5,4.1,10.8,10.6,8.00E-04,4.83E-04,1.33E-03,3.58E-04,
2023/1/24 10:00,15.5,15.2,14.1,14.5,14.9,15.6,2.5,1.5,4.1,10.8,10.6,8.86E-04,4.84E-04,1.16E-03,3.45E-04,
2023/1/24 11:00,15.5,15.2,14.1,14.5,14.9,15.6,2.5,1.5,4.1,10.7,10.6,1.35E-03,4.54E-04,1.26E-03,3.46E-04,
2023/1/24 12:00,15.5,15.2,14.1,14.5,14.9,15.6,2.5,1.5,4.1,10.8,10.6,1.02E-03,4.75E-04,1.15E-03,3.46E-04,
2023/1/24 13:00,15.5,15.2,14.1,14.5,14.9,15.6,2.5,1.5,4.1,10.8,10.5,1.07E-03,4.68E-04,1.15E-03,3.51E-04,
2023/1/24 14:00,15.5,15.2,14.1,14.5,14.9,15.6,2.5,1.5,4.1,10.8,10.6,1.20E-03,4.55E-04,1.22E-03,3.68E-04,
2023/1/24 15:00,15.4,15.2,14.1,14.5,14.9,15.6,2.5,1.5,4.1,10.8,10.6,8.17E-04,4.80E-04,1.36E-03,3.47E-04,
2023/1/24 16:00,15.4,15.2,14.1,14.5,14.9,15.6,2.5,1.5,4.1,10.8,10.6,1.07E-03,4.77E-04,1.32E-03,3.34E-04,
2023/1/24 17:00,15.4,15.2,14.1,14.5,14.8,15.6,2.4,1.5,4.1,10.8,10.6,1.13E-03,4.70E-04,1.33E-03,3.39E-04,
2023/1/24 18:00,15.4,15.2,14.1,14.5,14.8,15.5,2.5,1.5,4.1,10.8,10.5,1.01E-03,4.73E-04,1.47E-03,3.23E-04,
2023/1/24 19:00,15.4,15.2,14.1,14.5,14.8,15.5,2.5,1.5,4.1,10.6,10.5,8.72E-04,4.58E-04,1.45E-03,3.41E-04,
2023/1/24 20:00,15.4,15.2,14.1,14.5,14.9,15.6,2.5,1.5,4.1,10.7,10.5,1.00E-03,4.62E-04,1.36E-03,3.46E-04,
2023/1/24 21:00,15.4,15.2,14.1,14.5,14.8,15.5,2.5,1.5,4.1,10.7,10.5,8.98E-04,4.29E-04,1.13E-03,3.77E-04,
2023/1/24 22:00,15.4,15.2,14.1,14.5,14.8,15.6,2.5,1.5,4.1,10.6,10.4,8.17E-04,4.53E-04,1.30E-03,3.39E-04,
2023/1/24 23:00,15.4,15.2,14.1,14.5,14.8,15.5,2.5,1.5,4.1,10.6,10.4,8.34E-04,4.98E-04,1.36E-03,3.48E-04,
2023/1/25 0:00,15.4,15.1,14.1,14.5,14.8,15.6,2.5,1.5,4.1,10.6,10.3,8.16E-04,4.87E-04,1.08E-03,3.57E-04,
2023/1/25 1:00,15.4,15.1,14.1,14.5,14.8,15.6,2.5,1.5,4.1,10.6,10.3,1.19E-03,4.49E-04,1.09E-03,3.52E-04,
2023/1/25 2:00,15.4,15.2,14.1,14.5,14.8,15.5,2.5,1.5,4.1,10.5,10.3,1.15E-03,4.59E-04,1.13E-03,3.67E-04,
2023/1/25 3:00,15.4,15.1,14.1,14.5,14.8,15.5,2.5,1.5,4.1,10.5,10.3,9.96E-04,4.16E-04,1.20E-03,3.49E-04,
2023/1/25 4:00,15.4,15.1,14.1,14.5,14.8,15.5,2.5,1.5,4.1,10.5,10.2,8.65E-04,4.46E-04,1.34E-03,3.34E-04,
2023/1/25 5:00,15.4,15.1,14.1,14.5,14.8,15.5,2.5,1.5,4.1,10.5,10.1,9.57E-04,4.84E-04,1.18E-03,3.59E-04,
2023/1/25 6:00,15.4,15.1,14,14.5,14.8,15.5,2.5,1.5,4.1,10.4,10.1,1.11E-03,4.51E-04,1.39E-03,3.27E-04,
2023/1/25 7:00,15.4,15.1,14,14.4,14.8,15.5,2.5,1.5,4.1,10.4,10.1,9.28E-04,4.63E-04,1.25E-03,3.46E-04,
2023/1/25 8:00,15.4,15.1,14,14.4,14.8,15.5,2.5,1.5,4.1,10.3,10.1,1.01E-03,4.53E-04,1.38E-03,3.43E-04,
2023/1/25 9:00,15.4,15.1,14,14.4,14.8,15.5,2.5,1.5,4.1,10.3,10.1,1.13E-03,4.60E-04,1.10E-03,3.79E-04,
2023/1/25 10:00,15.3,15.1,14,14.4,14.8,15.5,2.5,1.5,4.1,10.3,10,1.12E-03,4.23E-04,1.39E-03,3.44E-04,
2023/1/25 11:00,15.3,15.1,14,14.4,14.8,15.5,2.5,1.5,4.1,10.3,10.1,8.43E-04,4.52E-04,1.08E-03,3.64E-04,
2023/1/25 12:00,15.3,15.1,14,14.4,14.8,15.5,2.5,1.5,4.1,10.3,10,1.11E-03,4.68E-04,1.42E-03,3.41E-04,
2023/1/25 13:00,15.3,15.1,14,14.4,14.7,15.5,2.5,1.5,4.1,10.3,10,8.59E-04,4.75E-04,1.08E-03,3.60E-04,
2023/1/25 14:00,15.3,15,14,14.4,14.7,15.4,2.5,1.5,4.1,10.3,10,1.07E-03,5.02E-04,1.24E-03,3.39E-04,
2023/1/25 15:00,15.3,15,13.9,14.4,14.7,15.4,2.5,1.5,4.1,10.2,10,9.68E-04,4.63E-04,1.19E-03,3.82E-04,
2023/1/25 16:00,15.3,15,13.9,14.4,14.7,15.4,2.5,1.5,4.1,10.2,10,1.08E-03,4.38E-04,1.09E-03,3.34E-04,
2023/1/25 17:00,15.3,15,13.9,14.3,14.7,15.4,2.5,1.5,4.1,10.2,10,9.43E-04,4.68E-04,1.26E-03,3.35E-04,
2023/1/25 18:00,15.3,15,13.9,14.3,14.7,15.4,2.5,1.5,4.1,10.1,10,1.00E-03,4.45E-04,1.13E-03,3.52E-04,
2023/1/25 19:00,15.3,15,13.9,14.3,14.7,15.4,2.5,1.5,4.1,10.1,9.9,1.15E-03,4.27E-04,1.19E-03,3.67E-04,
2023/1/25 20:00,15.3,15,13.9,14.3,14.7,15.4,2.5,1.5,4.1,10.1,9.9,7.14E-04,4.43E-04,1.22E-03,3.51E-04,
2023/1/25 21:00,15.3,15,13.9,14.3,14.7,15.4,2.5,1.5,4.1,10.1,9.8,9.33E-04,4.63E-04,1.22E-03,3.55E-04,
2023/1/25 22:00,15.3,15,13.9,14.3,14.7,15.4,2.5,1.5,4.2,10.1,9.8,1.02E-03,4.54E-04,1.24E-03,3.77E-04,
2023/1/25 23:00,15.3,15,13.9,14.3,14.7,15.4,2.5,1.5,4.1,10,9.8,1.19E-03,4.41E-04,1.52E-03,3.15E-04,
2023/1/26 0:00,15.3,15,13.9,14.3,14.7,15.4,2.5,1.5,4.1,10,9.8,9.94E-04,4.44E-04,1.06E-03,3.48E-04,
2023/1/26 1:00,15.2,15,13.9,14.3,14.7,15.4,2.5,1.5,4.1,9.9,9.7,1.15E-03,4.54E-04,1.30E-03,3.86E-04,
2023/1/26 2:00,15.2,14.9,13.9,14.3,14.6,15.4,2.5,1.5,4.1,9.9,9.7,7.24E-04,4.69E-04,1.30E-03,3.49E-04,
2023/1/26 3:00,15.2,15,13.9,14.3,14.6,15.3,2.5,1.5,4.1,9.9,9.7,8.57E-04,4.69E-04,1.45E-03,3.19E-04,
2023/1/26 4:00,15.2,15,13.9,14.3,14.6,15.3,2.5,1.5,4.1,9.8,9.6,7.72E-04,4.76E-04,1.14E-03,3.71E-04,
2023/1/26 5:00,15.2,14.9,13.8,14.3,14.6,15.3,2.5,1.5,4.1,9.8,9.6,9.30E-04,4.52E-04,1.38E-03,3.25E-04,
2023/1/26 6:00,15.2,14.9,13.8,14.2,14.6,15.3,2.5,1.5,4.1,9.8,9.6,9.10E-04,4.85E-04,1.37E-03,3.51E-04,
2023/1/26 7:00,15.2,14.9,13.8,14.2,14.6,15.3,2.5,1.5,4.1,9.8,9.6,8.10E-04,4.72E-04,1.13E-03,3.47E-04,
2023/1/26 8:00,15.2,14.9,13.8,14.2,14.6,15.3,2.5,1.5,4.1,9.8,9.5,8.62E-04,4.76E-04,1.46E-03,3.23E-04,
2023/1/26 9:00,15.2,14.9,13.8,14.2,14.6,15.3,2.5,1.5,4.1,9.8,9.5,1.10E-03,4.48E-04,1.18E-03,3.56E-04,
2023/1/26 10:00,15.2,14.9,13.8,14.2,14.6,15.3,2.5,1.5,4.1,9.8,9.5,1.05E-03,4.50E-04,1.20E-03,3.55E-04,
2023/1/26 11:00,15.2,14.9,13.8,14.2,14.6,15.3,2.5,1.5,4.1,9.8,9.5,9.85E-04,4.58E-04,1.17E-03,3.53E-04,
2023/1/26 12:00,15.2,14.9,13.8,14.2,14.6,15.3,2.5,1.5,4.1,9.8,9.6,8.91E-04,4.44E-04,1.08E-03,3.79E-04,
2023/1/26 13:00,15.1,14.9,13.8,14.2,14.5,15.3,2.5,1.5,4.1,9.8,9.6,1.14E-03,4.22E-04,1.21E-03,3.54E-04,
2023/1/26 14:00,15.1,14.9,13.8,14.2,14.5,15.2,2.5,1.5,4.1,9.8,9.6,9.80E-04,4.37E-04,1.35E-03,3.32E-04,
2023/1/26 15:00,15.1,14.9,13.8,14.2,14.5,15.2,2.5,1.5,4.1,9.8,9.6,6.54E-04,4.60E-04,1.75E-03,3.32E-04,
2023/1/26 16:00,15.1,14.8,13.7,14.2,14.5,15.2,2.5,1.5,4.1,9.8,9.6,1.00E-03,4.56E-04,1.61E-03,3.26E-04,
2023/1/26 17:00,15.1,14.8,13.7,14.2,14.5,15.2,2.5,1.5,4.1,9.8,9.6,9.35E-04,4.44E-04,1.10E-03,3.50E-04,
2023/1/26 18:00,15.1,14.8,13.7,14.2,14.5,15.2,2.5,1.5,4.1,9.8,9.6,6.32E-04,4.99E-04,1.22E-03,3.39E-04,
2023/1/26 19:00,15.1,14.8,13.7,14.1,14.5,15.2,2.5,1.5,4.1,9.8,9.5,9.64E-04,4.62E-04,1.29E-03,3.32E-04,
2023/1/26 20:00,15.1,14.8,13.7,14.1,14.5,15.2,2.5,1.5,4.1,9.8,9.5,6.45E-04,4.59E-04,1.39E-03,3.43E-04,
2023/1/26 21:00,15.1,14.8,13.7,14.1,14.5,15.2,2.5,1.5,4.1,9.8,9.5,7.19E-04,4.45E-04,1.60E-03,3.60E-04,
2023/1/26 22:00,15.1,14.8,13.7,14.1,14.5,15.2,2.5,1.5,4.1,9.7,9.6,9.02E-04,4.71E-04,1.24E-03,3.83E-04,
2023/1/26 23:00,15.1,14.8,13.7,14.1,14.5,15.2,2.5,1.5,4.1,9.7,9.5,9.79E-04,4.37E-04,1.12E-03,3.44E-04,
2023/1/27 0:00,15.1,14.8,13.7,14.1,14.5,15.2,2.5,1.5,4.1,9.6,9.5,1.11E-03,4.47E-04,1.52E-03,3.41E-04,
2023/1/27 1:00,15.1,14.8,13.7,14.1,14.5,15.2,2.5,1.5,4.1,9.6,9.5,1.04E-03,4.46E-04,1.62E-03,3.52E-04,
2023/1/27 2:00,15.1,14.8,13.7,14.1,14.5,15.2,2.5,1.5,4.1,9.6,9.4,1.02E-03,4.77E-04,1.21E-03,3.60E-04,
2023/1/27 3:00,15,14.8,13.7,14.1,14.5,15.2,2.5,1.5,4.1,9.6,9.4,7.96E-04,4.62E-04,1.32E-03,3.50E-04,
2023/1/27 4:00,15,14.8,13.7,14.1,14.5,15.2,2.5,1.5,4.1,9.6,9.3,1.09E-03,4.35E-04,1.12E-03,3.65E-04,
2023/1/27 5:00,15,14.8,13.7,14.1,14.5,15.2,2.5,1.5,4.1,9.6,9.4,1.00E-03,4.23E-04,1.23E-03,3.62E-04,
2023/1/27 6:00,15,14.8,13.7,14.1,14.4,15.1,2.5,1.5,4.2,9.5,9.3,1.05E-03,4.81E-04,1.17E-03,3.44E-04,
2023/1/27 7:00,15,14.7,13.7,14.1,14.4,15.1,2.5,1.5,4.1,9.5,9.3,7.16E-04,4.79E-04,1.10E-03,3.52E-04,
2023/1/27 8:00,15,14.7,13.6,14.1,14.4,15.1,2.5,1.5,4.1,9.5,9.3,8.91E-04,4.56E-04,1.16E-03,3.34E-04,
2023/1/27 9:00,15,14.7,13.6,14.1,14.4,15.1,2.5,1.6,4.1,9.5,9.3,8.00E-04,4.58E-04,9.71E-04,3.87E-04,
2023/1/27 10:00,15,14.7,13.6,14.1,14.4,15.1,2.5,1.6,4.1,9.5,9.3,6.66E-04,4.68E-04,1.25E-03,3.47E-04,
2023/1/27 11:00,15,14.7,13.6,14.1,14.4,15.1,2.5,1.5,4.1,9.5,9.3,1.16E-03,4.35E-04,1.28E-03,3.54E-04,
2023/1/27 12:00,15,14.7,13.6,14,14.4,15.1,4.5,1.5,6.1,9.5,9.3,7.98E-04,4.69E-04,9.87E-04,3.68E-04,
2023/1/27 13:00,15,14.7,13.6,14,14.4,15.1,4.5,1.5,6.1,9.5,9.3,9.84E-04,4.59E-04,1.16E-03,3.38E-04,
2023/1/27 14:00,15,14.7,13.6,14,14.4,15.1,4.5,1.5,6.1,9.5,9.3,7.27E-04,4.72E-04,1.06E-03,3.66E-04,
2023/1/27 15:00,15,14.7,13.6,14,14.4,15.1,4.5,1.5,6.1,9.5,9.3,6.75E-04,4.81E-04,1.27E-03,3.34E-04,
2023/1/27 16:00,15,14.7,13.6,14,14.4,15.1,4.5,1.5,6.1,9.5,9.3,1.07E-03,4.52E-04,1.39E-03,3.19E-04,
2023/1/27 17:00,15,14.7,13.6,14,14.4,15.1,4.5,1.5,6.1,9.5,9.3,1.02E-03,4.52E-04,1.37E-03,3.32E-04,
2023/1/27 18:00,15,14.7,13.6,14,14.4,15.1,4.5,1.5,6.1,9.5,9.3,1.12E-03,4.32E-04,1.36E-03,3.52E-04,
2023/1/27 19:00,14.9,14.7,13.6,14,14.3,15.1,4.5,1.5,6.1,9.5,9.3,9.53E-04,4.48E-04,1.20E-03,3.28E-04,
2023/1/27 20:00,14.9,14.7,13.6,14,14.3,15.1,4.5,1.5,6.1,9.4,9.2,8.18E-04,4.71E-04,1.17E-03,3.54E-04,
2023/1/27 21:00,14.9,14.7,13.5,14,14.3,15.1,4.5,1.5,6.1,9.4,9.2,8.44E-04,4.85E-04,1.31E-03,3.44E-04,
2023/1/27 22:00,14.9,14.7,13.5,14,14.3,15,4.5,1.5,6.1,9.4,9.1,1.15E-03,4.42E-04,1.33E-03,3.58E-04,
2023/1/27 23:00,14.9,14.6,13.5,14,14.3,15,4.5,1.5,6.1,9.4,9.2,9.16E-04,4.70E-04,1.24E-03,3.75E-04,
2023/1/28 0:00,14.9,14.6,13.5,13.9,14.3,15,4.5,1.5,6.1,9.3,9.1,9.82E-04,4.60E-04,1.32E-03,3.96E-04,
2023/1/28 1:00,14.9,14.6,13.5,13.9,14.3,15,4.5,1.5,6.1,9.3,9.1,8.66E-04,4.73E-04,1.14E-03,3.61E-04,
2023/1/28 2:00,14.9,14.6,13.5,13.9,14.3,15,4.5,1.5,6.1,9.3,9.1,1.29E-03,4.01E-04,1.30E-03,3.37E-04,
2023/1/28 3:00,14.9,14.6,13.5,13.9,14.3,15,4.5,1.5,6.1,9.2,9.1,1.04E-03,4.47E-04,1.23E-03,3.44E-04,
2023/1/28 4:00,14.9,14.6,13.5,13.9,14.3,15,4.5,1.5,6.1,9.2,9,9.42E-04,4.53E-04,1.31E-03,3.38E-04,
2023/1/28 5:00,14.9,14.6,13.5,13.9,14.3,15,4.5,1.5,6.1,9.2,9,1.18E-03,4.74E-04,1.47E-03,3.54E-04,
2023/1/28 6:00,14.8,14.6,13.5,13.9,14.3,15,4.5,1.5,6.1,9.2,9,8.36E-04,4.45E-04,1.36E-03,3.79E-04,
2023/1/28 7:00,14.8,14.6,13.4,13.9,14.2,14.9,4.5,1.5,6.1,9.1,9,8.71E-04,4.60E-04,1.12E-03,3.57E-04,
2023/1/28 8:00,14.8,14.5,13.4,13.9,14.2,14.9,4.5,1.5,6.1,9.2,9,1.18E-03,4.37E-04,1.23E-03,3.53E-04,
2023/1/28 9:00,14.8,14.5,13.4,13.8,14.2,14.9,4.5,1.5,6.1,9.1,9,8.94E-04,4.47E-04,1.21E-03,3.46E-04,
2023/1/28 10:00,14.8,14.5,13.4,13.8,14.2,14.9,4.5,1.5,6.1,9.2,9,1.12E-03,4.24E-04,1.18E-03,3.41E-04,
2023/1/28 11:00,14.8,14.5,13.4,13.8,14.2,14.9,4.5,1.5,6.1,9.2,9,7.19E-04,4.80E-04,1.14E-03,3.63E-04,
2023/1/28 12:00,14.8,14.5,13.4,13.8,14.2,14.9,4.5,1.5,6.1,9.2,9,1.07E-03,4.54E-04,1.03E-03,3.47E-04,
2023/1/28 13:00,14.7,14.5,13.4,13.8,14.2,14.9,4.5,1.5,6.1,9.1,9,9.04E-04,4.63E-04,1.36E-03,3.37E-04,
2023/1/28 14:00,14.7,14.5,13.4,13.8,14.2,14.9,4.5,1.5,6.1,9.1,9,1.08E-03,4.25E-04,1.39E-03,3.37E-04,
2023/1/28 15:00,14.7,14.5,13.3,13.8,14.1,14.9,4.5,1.5,6.1,9.1,9,6.02E-04,4.76E-04,1.31E-03,3.49E-04,
2023/1/28 16:00,14.7,14.5,13.3,13.8,14.1,14.9,4.5,1.5,6.1,9.2,8.9,9.70E-04,4.63E-04,1.42E-03,3.42E-04,
2023/1/28 17:00,14.7,14.4,13.3,13.7,14.1,14.8,4.5,1.5,6.1,9.2,9,1.08E-03,4.43E-04,1.21E-03,3.52E-04,
2023/1/28 18:00,14.7,14.4,13.3,13.7,14.1,14.8,4.5,1.5,6.1,9.1,9,7.77E-04,4.81E-04,1.30E-03,3.42E-04,
2023/1/28 19:00,14.7,14.4,13.3,13.7,14.1,14.8,4.5,1.5,6.1,9.1,8.9,6.54E-04,4.69E-04,1.14E-03,3.53E-04,
2023/1/28 20:00,14.7,14.4,13.3,13.7,14.1,14.8,4.5,1.5,6.1,9.1,8.9,1.05E-03,4.76E-04,1.54E-03,3.45E-04,
2023/1/28 21:00,14.7,14.4,13.3,13.7,14.1,14.8,4.5,1.5,6.1,9.1,8.9,9.41E-04,4.32E-04,1.51E-03,3.52E-04,
2023/1/28 22:00,14.7,14.4,13.3,13.7,14.1,14.8,4.5,1.5,6.1,9.1,8.8,1.14E-03,4.78E-04,1.35E-03,3.49E-04,
2023/1/28 23:00,14.7,14.4,13.3,13.7,14.1,14.8,4.5,1.5,6.1,9,8.8,1.02E-03,4.58E-04,1.28E-03,3.24E-04,
2023/1/29 0:00,14.6,14.4,13.2,13.7,14.1,14.8,4.5,1.5,6.1,9,8.8,9.92E-04,4.34E-04,1.20E-03,3.57E-04,
2023/1/29 1:00,14.6,14.4,13.2,13.7,14,14.8,4.5,1.5,6.1,9,8.8,1.07E-03,4.46E-04,1.29E-03,3.44E-04,
2023/1/29 2:00,14.6,14.4,13.2,13.7,14,14.8,4.5,1.5,6.1,9,8.8,1.24E-03,4.56E-04,1.07E-03,3.70E-04,
2023/1/29 3:00,14.6,14.3,13.2,13.7,14,14.7,4.5,1.5,6.1,9,8.7,1.14E-03,4.43E-04,1.17E-03,3.54E-04,
2023/1/29 4:00,14.6,14.3,13.2,13.6,14,14.7,4.5,1.5,6.1,9,8.7,1.11E-03,4.53E-04,1.28E-03,3.48E-04,
2023/1/29 5:00,14.6,14.3,13.2,13.6,14,14.7,4.5,1.5,6.1,8.9,8.7,9.46E-04,4.41E-04,1.33E-03,3.56E-04,
2023/1/29 6:00,14.6,14.3,13.2,13.6,14,14.7,4.5,1.5,6.1,8.9,8.7,8.23E-04,4.42E-04,1.45E-03,3.34E-04,
2023/1/29 7:00,14.6,14.3,13.2,13.6,14,14.7,4.5,1.5,6.1,8.9,8.6,1.02E-03,4.25E-04,9.04E-04,3.77E-04,
2023/1/29 8:00,14.6,14.3,13.2,13.6,14,14.7,4.5,1.5,6.1,8.9,8.7,1.09E-03,4.47E-04,1.18E-03,3.51E-04,
2023/1/29 9:00,14.5,14.3,13.2,13.6,14,14.7,4.5,1.5,6.1,8.8,8.6,8.35E-04,4.73E-04,1.19E-03,3.52E-04,
2023/1/29 10:00,14.6,14.3,13.2,13.6,14,14.7,4.5,1.5,6.1,8.9,8.6,1.12E-03,4.19E-04,1.14E-03,3.42E-04,
2023/1/29 11:00,14.5,14.3,13.1,13.6,13.9,14.7,4.5,1.5,6.1,8.9,8.7,1.09E-03,4.61E-04,1.31E-03,3.57E-04,
2023/1/29 12:00,14.5,14.2,13.1,13.6,13.9,14.7,4.5,1.5,6.1,8.9,8.7,8.36E-04,4.30E-04,1.22E-03,3.86E-04,
2023/1/29 13:00,14.5,14.2,13.1,13.6,13.9,14.6,4.5,1.5,6.1,9,8.7,1.19E-03,4.43E-04,1.37E-03,3.63E-04,
2023/1/29 14:00,14.5,14.2,13.1,13.5,13.9,14.6,4.5,1.5,6.1,9,8.7,1.13E-03,4.54E-04,1.22E-03,3.58E-04,
2023/1/29 15:00,14.5,14.2,13.1,13.5,13.9,14.6,4.5,1.5,6.1,9,8.8,1.11E-03,4.34E-04,1.06E-03,3.67E-04,
2023/1/29 16:00,14.5,14.2,13.1,13.5,13.9,14.6,4.5,1.5,6.1,8.9,8.8,9.82E-04,4.46E-04,1.41E-03,3.65E-04,
2023/1/29 17:00,14.5,14.2,13.1,13.5,13.9,14.6,4.5,1.5,6.1,8.9,8.8,1.43E-03,4.30E-04,1.28E-03,3.37E-04,
2023/1/29 18:00,14.5,14.2,13.1,13.5,13.9,14.6,4.5,1.5,6.1,9,8.7,9.70E-04,4.53E-04,1.03E-03,3.57E-04,
2023/1/29 19:00,14.5,14.2,13,13.5,13.9,14.6,4.5,1.5,6.1,8.9,8.8,9.47E-04,4.55E-04,1.32E-03,3.71E-04,
2023/1/29 20:00,14.4,14.2,13,13.5,13.9,14.6,4.5,1.5,6.1,8.9,8.6,1.32E-03,4.23E-04,1.31E-03,3.40E-04,
2023/1/29 21:00,14.4,14.2,13,13.5,13.8,14.6,4.5,1.5,6.1,8.9,8.6,1.01E-03,4.43E-04,1.22E-03,3.48E-04,
2023/1/29 22:00,14.4,14.2,13,13.5,13.8,14.5,4.5,1.5,6.1,8.8,8.7,8.29E-04,4.87E-04,1.13E-03,3.41E-04,
2023/1/29 23:00,14.4,14.1,13,13.5,13.8,14.5,4.5,1.5,6.1,8.9,8.6,9.18E-04,4.62E-04,1.48E-03,3.36E-04,
2023/1/30 0:00,14.4,14.1,13,13.4,13.8,14.5,4.5,1.5,6.1,8.8,8.6,7.65E-04,4.88E-04,1.41E-03,3.74E-04,
2023/1/30 1:00,14.4,14.1,13,13.4,13.8,14.5,4.5,1.5,6.1,8.8,8.6,1.04E-03,4.67E-04,1.19E-03,3.77E-04,
2023/1/30 2:00,14.4,14.1,13,13.4,13.8,14.5,4.5,1.5,6.1,8.8,8.6,8.85E-04,4.48E-04,1.15E-03,3.50E-04,
2023/1/30 3:00,14.4,14.1,13,13.4,13.8,14.5,4.5,1.5,6.1,8.8,8.6,1.09E-03,4.38E-04,1.19E-03,3.51E-04,
2023/1/30 4:00,14.4,14.1,13,13.4,13.8,14.5,4.5,1.5,6.2,8.8,8.7,6.85E-04,4.78E-04,1.03E-03,3.86E-04,
2023/1/30 5:00,14.4,14.1,13,13.4,13.8,14.5,4.5,1.5,6.1,8.8,8.6,9.88E-04,4.43E-04,1.22E-03,3.60E-04,
2023/1/30 6:00,14.4,14.1,12.9,13.4,13.8,14.5,4.5,1.5,6.1,8.8,8.6,1.05E-03,4.79E-04,1.11E-03,3.53E-04,
2023/1/30 7:00,14.4,14.1,12.9,13.4,13.7,14.5,4.5,1.5,6.1,8.8,8.6,1.12E-03,4.35E-04,1.18E-03,3.58E-04,
2023/1/30 8:00,14.3,14.1,12.9,13.4,13.7,14.5,4.5,1.5,6.1,8.8,8.6,9.18E-04,4.62E-04,1.29E-03,3.57E-04,
2023/1/30 9:00,14.3,14,12.9,13.4,13.7,14.4,4.5,1.5,6.1,8.8,8.6,9.39E-04,4.58E-04,1.32E-03,3.73E-04,
2023/1/30 10:00,14.3,14,12.9,13.3,13.7,14.4,4.5,1.5,6.1,8.8,8.6,1.21E-03,4.40E-04,1.32E-03,3.62E-04,
2023/1/30 11:00,14.3,14,12.9,13.3,13.7,14.4,4.5,1.5,6.1,8.9,8.7,1.13E-03,4.71E-04,1.18E-03,3.54E-04,
2023/1/30 12:00,14.3,14,12.9,13.3,13.7,14.4,4.5,1.5,6.1,8.9,8.6,9.93E-04,4.45E-04,1.02E-03,3.65E-04,
2023/1/30 13:00,14.3,14,12.9,13.3,13.7,14.4,4.5,1.5,6.1,8.9,8.7,8.52E-04,4.63E-04,1.29E-03,3.52E-04,
2023/1/30 14:00,14.3,14,12.9,13.3,13.7,14.4,4.5,1.5,6.1,9,8.7,1.18E-03,4.60E-04,1.07E-03,3.43E-04,
2023/1/30 15:00,14.3,14,12.9,13.3,13.7,14.4,4.5,1.5,6.1,8.9,8.8,9.38E-04,4.56E-04,1.17E-03,3.54E-04,
2023/1/30 16:00,14.3,14,12.9,13.3,13.7,14.4,4.5,1.5,6.1,9,8.8,9.48E-04,4.20E-04,1.41E-03,3.55E-04,
2023/1/30 17:00,14.3,14,12.9,13.3,13.7,14.4,4.5,1.5,6.1,9,8.7,8.38E-04,4.75E-04,1.19E-03,3.62E-04,
2023/1/30 18:00,14.3,14,12.9,13.3,13.7,14.4,4.5,1.5,6.1,9,8.8,8.45E-04,4.61E-04,1.12E-03,3.71E-04,
2023/1/30 19:00,14.3,14,12.8,13.3,13.7,14.4,4.5,1.5,6.1,9,8.7,8.27E-04,4.69E-04,1.21E-03,3.47E-04,
2023/1/30 20:00,14.3,14,12.9,13.3,13.7,14.4,4.5,1.5,6.1,9,8.8,7.64E-04,4.95E-04,1.31E-03,3.48E-04,
2023/1/30 21:00,14.3,14,12.8,13.3,13.7,14.4,4.5,1.5,6.1,9,8.8,8.93E-04,4.69E-04,1.57E-03,3.20E-04,
2023/1/30 22:00,14.3,14,12.8,13.3,13.7,14.4,4.5,1.5,6.1,8.9,8.8,8.23E-04,4.51E-04,1.38E-03,3.41E-04,
2023/1/30 23:00,14.3,14,12.8,13.3,13.6,14.4,4.5,1.5,6.1,8.9,8.7,1.10E-03,4.07E-04,1.38E-03,3.34E-04,
2023/1/31 0:00,14.2,14,12.8,13.3,13.7,14.4,4.5,1.5,6.1,9,8.8,9.00E-04,4.55E-04,1.27E-03,3.37E-04,
2023/1/31 1:00,14.2,14,12.8,13.3,13.6,14.3,4.5,1.5,6.1,8.9,8.7,1.01E-03,4.64E-04,1.32E-03,3.33E-04,
2023/1/31 2:00,14.2,14,12.8,13.3,13.6,14.3,4.5,1.5,6.1,9,8.8,9.18E-04,4.56E-04,1.50E-03,3.30E-04,
2023/1/31 3:00,14.2,14,12.8,13.3,13.6,14.3,4.5,1.5,6.2,8.9,8.8,6.63E-04,4.79E-04,1.04E-03,3.60E-04,
2023/1/31 4:00,14.2,13.9,12.8,13.2,13.6,14.3,4.5,1.5,6.1,8.9,8.7,6.79E-04,4.80E-04,1.18E-03,3.79E-04,
2023/1/31 5:00,14.2,13.9,12.8,13.2,13.6,14.3,4.5,1.5,6.1,8.9,8.8,7.89E-04,4.84E-04,1.43E-03,3.51E-04,
2023/1/31 6:00,14.2,13.9,12.8,13.2,13.6,14.3,4.5,1.5,6.1,8.9,8.6,1.03E-03,4.52E-04,1.19E-03,3.57E-04,
2023/1/31 7:00,14.2,13.9,12.8,13.2,13.6,14.3,4.5,1.5,6.1,8.8,8.6,1.01E-03,4.68E-04,1.42E-03,3.29E-04,
2023/1/31 8:00,14.2,13.9,12.8,13.2,13.6,14.3,4.5,1.5,6.1,8.8,8.7,9.42E-04,4.43E-04,1.19E-03,3.50E-04,
2023/1/31 9:00,14.2,13.9,12.8,13.2,13.6,14.3,4.5,1.5,6.1,8.9,8.7,1.33E-03,4.44E-04,1.32E-03,3.26E-04,
2023/1/31 10:00,14.2,13.9,12.8,13.2,13.6,14.3,4.5,1.5,6.1,8.9,8.6,8.34E-04,4.55E-04,1.51E-03,3.44E-04,
2023/1/31 11:00,14.2,13.9,12.7,13.2,13.6,14.3,4.5,1.5,6.1,8.9,8.8,8.07E-04,4.63E-04,1.40E-03,3.35E-04,
2023/1/31 12:00,14.2,13.9,12.7,13.2,13.6,14.3,4.5,1.5,6.1,9,8.8,1.16E-03,4.50E-04,1.28E-03,3.46E-04,
2023/1/31 13:00,14.2,13.9,12.7,13.2,13.6,14.3,4.5,1.5,6.1,9,8.8,8.69E-04,4.59E-04,1.07E-03,3.57E-04,
2023/1/31 14:00,14.2,13.9,12.7,13.2,13.6,14.3,4.5,1.5,6.1,9,8.8,ND,4.70E-04,1.30E-03,3.63E-04,
2023/1/31 15:00,14.2,13.9,12.7,13.2,13.6,14.3,4.5,1.5,6.1,9,8.8,1.06E-03,4.54E-04,1.27E-03,3.54E-04,
2023/1/31 16:00,14.1,13.9,12.7,13.2,13.5,14.3,4.5,1.5,6.1,9,8.8,9.06E-04,4.65E-04,1.43E-03,3.26E-04,
2023/1/31 17:00,14.1,13.9,12.7,13.2,13.5,14.3,4.5,1.5,6.1,9,8.8,8.12E-04,4.47E-04,1.32E-03,3.42E-04,
2023/1/31 18:00,14.1,13.9,12.7,13.2,13.5,14.2,4.5,1.5,6.1,9,8.8,1.08E-03,4.46E-04,1.30E-03,3.51E-04,
2023/1/31 19:00,14.1,13.9,12.7,13.1,13.5,14.2,4.5,1.5,6.1,9,8.8,1.18E-03,4.58E-04,1.14E-03,3.51E-04,
2023/1/31 20:00,14.1,13.8,12.7,13.1,13.5,14.2,4.5,1.5,6.1,9,8.8,8.90E-04,4.53E-04,1.20E-03,3.60E-04,
2023/1/31 21:00,14.1,13.8,12.7,13.1,13.5,14.2,4.6,1.5,6.2,8.9,8.8,8.39E-04,4.50E-04,1.02E-03,3.48E-04,
2023/1/31 22:00,14.1,13.8,12.7,13.1,13.5,14.2,4.5,1.5,6.1,9,8.8,1.05E-03,4.45E-04,1.04E-03,3.53E-04,
2023/1/31 23:00,14.1,13.8,12.7,13.1,13.5,14.2,4.5,1.5,6.1,8.9,8.8,1.18E-03,4.51E-04,1.33E-03,3.44E-04,
2023/2/1 0:00,14.1,13.8,12.7,13.1,13.5,14.2,4.5,1.5,6.1,9,8.8,1.00E-03,4.61E-04,1.28E-03,3.62E-04,
2023/2/1 1:00,14.1,13.8,12.7,13.1,13.5,14.2,4.5,1.5,6.2,9,8.8,1.12E-03,4.30E-04,1.20E-03,3.43E-04,
2023/2/1 2:00,14.1,13.8,12.7,13.1,13.5,14.2,4.5,1.5,6.1,8.9,8.8,9.44E-04,4.82E-04,1.25E-03,3.45E-04,
2023/2/1 3:00,14.1,13.8,12.6,13.1,13.5,14.2,4.5,1.5,6.2,8.9,8.8,1.03E-03,4.37E-04,9.46E-04,3.40E-04,
2023/2/1 4:00,14.1,13.8,12.6,13.1,13.5,14.2,4.5,1.5,6.1,8.9,8.8,1.02E-03,4.32E-04,1.22E-03,3.47E-04,
2023/2/1 5:00,14.1,13.8,12.6,13.1,13.5,14.2,4.5,1.5,6.1,8.9,8.7,9.46E-04,4.47E-04,1.24E-03,3.54E-04,
2023/2/1 6:00,14.1,13.8,12.6,13.1,13.5,14.2,4.5,1.5,6.1,8.9,8.8,1.21E-03,4.42E-04,1.24E-03,3.51E-04,
2023/2/1 7:00,14,13.8,12.6,13.1,13.4,14.2,4.5,1.5,6.1,8.9,8.7,9.19E-04,4.31E-04,1.12E-03,3.67E-04,
2023/2/1 8:00,14,13.8,12.6,13.1,13.4,14.2,4.5,1.5,6.1,8.9,8.7,1.10E-03,4.58E-04,1.38E-03,3.48E-04,
2023/2/1 9:00,14,13.8,12.6,13.1,13.4,14.2,4.5,1.5,6.1,8.9,8.7,1.26E-03,4.32E-04,1.08E-03,3.55E-04,
2023/2/1 10:00,14,13.8,12.6,13,13.4,14.1,4.5,1.5,6.1,9,8.8,1.00E-03,4.47E-04,1.31E-03,3.38E-04,
2023/2/1 11:00,14,13.7,12.6,13,13.4,14.1,4.5,1.5,6.1,9,8.8,9.37E-04,4.59E-04,1.29E-03,3.66E-04,
2023/2/1 12:00,14,13.7,12.6,13,13.4,14.1,4.5,1.5,6.1,9,8.8,7.11E-04,4.67E-04,1.19E-03,3.53E-04,
2023/2/1 13:00,14,13.7,12.6,13,13.4,14.1,4.5,1.5,6.1,9,8.8,1.03E-03,4.62E-04,1.40E-03,3.44E-04,
2023/2/1 14:00,14,13.7,12.6,13,13.4,14.1,4.5,1.5,6.1,9.1,8.9,6.37E-04,4.50E-04,1.18E-03,3.59E-04,
2023/2/1 15:00,14,13.7,12.6,13,13.4,14.1,4.5,1.5,6.1,9.1,9,8.15E-04,4.68E-04,1.29E-03,3.44E-04,
2023/2/1 16:00,14,13.7,12.6,13,13.4,14.1,2.6,1.5,4.2,9.1,9,8.32E-04,4.55E-04,1.38E-03,3.35E-04,
2023/2/1 17:00,14,13.7,12.6,13,13.4,14.1,2.6,1.5,4.2,9.2,9,9.12E-04,4.74E-04,1.27E-03,3.63E-04,
2023/2/1 18:00,14,13.7,12.6,13,13.4,14.1,2.6,1.6,4.2,9.2,9,8.06E-04,4.63E-04,1.33E-03,3.50E-04,
2023/2/1 19:00,14,13.7,12.6,13,13.4,14.1,2.5,1.5,4.2,9.2,9,6.97E-04,4.48E-04,1.38E-03,3.41E-04,
2023/2/1 20:00,14,13.7,12.6,13,13.4,14.1,2.5,1.6,4.2,9.1,9,8.51E-04,4.80E-04,1.31E-03,3.52E-04,
2023/2/1 21:00,14,13.7,12.6,13,13.4,14.1,2.5,1.5,4.2,9.2,9,1.13E-03,4.79E-04,1.46E-03,3.70E-04,
2023/2/1 22:00,14,13.7,12.6,13,13.4,14.1,2.5,1.5,4.2,9.2,9,1.37E-03,4.44E-04,1.15E-03,3.52E-04,
2023/2/1 23:00,14,13.7,12.6,13,13.4,14.1,2.6,1.5,4.2,9.2,9,7.46E-04,4.83E-04,1.14E-03,3.52E-04,
2023/2/2 0:00,14,13.7,12.6,13,13.4,14.1,2.5,1.6,4.2,9.2,9,1.10E-03,4.57E-04,1.24E-03,3.54E-04,
2023/2/2 1:00,14,13.7,12.6,13,13.4,14.1,2.6,1.5,4.2,9.2,9,1.16E-03,4.55E-04,1.08E-03,3.37E-04,
2023/2/2 2:00,14,13.7,12.6,13,13.4,14.1,2.5,1.6,4.2,9.2,9,7.74E-04,4.72E-04,1.32E-03,3.40E-04,
2023/2/2 3:00,14,13.7,12.6,13,13.4,14.1,2.6,1.6,4.2,9.2,9,8.62E-04,4.78E-04,1.02E-03,3.52E-04,
2023/2/2 4:00,14,13.7,12.6,13,13.4,14.1,2.6,1.6,4.2,9.1,9,9.32E-04,4.43E-04,1.24E-03,3.41E-04,
2023/2/2 5:00,14,13.7,12.6,13,13.4,14.1,2.6,1.6,4.2,9.1,9,1.06E-03,4.54E-04,1.08E-03,3.42E-04,
2023/2/2 6:00,14,13.7,12.6,13,13.4,14.1,2.6,1.5,4.2,9.1,8.9,9.25E-04,4.59E-04,1.21E-03,3.67E-04,
2023/2/2 7:00,14,13.7,12.6,13,13.4,14.1,2.6,1.6,4.2,9.1,9,1.10E-03,4.34E-04,1.30E-03,3.67E-04,
2023/2/2 8:00,14,13.7,12.6,13,13.4,14.1,2.6,1.5,4.2,9.1,8.9,1.12E-03,4.49E-04,1.22E-03,3.47E-04,
2023/2/2 9:00,14,13.7,12.6,13,13.4,14.1,2.5,1.6,4.2,9.1,9,8.77E-04,4.20E-04,1.29E-03,3.60E-04,
2023/2/2 10:00,14,13.7,12.6,13,13.4,14.1,2.5,1.6,4.2,9.1,8.9,8.13E-04,4.94E-04,1.01E-03,3.54E-04,
2023/2/2 11:00,14,13.7,12.6,13,13.4,14.1,2.5,1.6,4.2,9.1,8.9,1.16E-03,4.33E-04,1.28E-03,3.79E-04,
2023/2/2 12:00,14,13.7,12.6,13,13.4,14.1,2.5,1.5,4.2,9.1,9,9.10E-04,4.42E-04,1.37E-03,3.45E-04,
2023/2/2 13:00,14,13.7,12.6,13,13.4,14.1,2.5,1.6,4.2,9.1,9,1.24E-03,4.53E-04,1.19E-03,3.50E-04,
2023/2/2 14:00,14,13.7,12.6,13,13.4,14.1,2.6,1.5,4.2,9.1,9,1.10E-03,4.50E-04,1.06E-03,3.44E-04,
2023/2/2 15:00,14,13.7,12.6,13,13.4,14.1,2.5,1.6,4.2,9.1,9,9.33E-04,4.63E-04,1.16E-03,3.54E-04,
2023/2/2 16:00,14,13.7,12.6,13,13.4,14.1,2.6,1.5,4.2,9.2,9,1.22E-03,4.54E-04,9.87E-04,3.60E-04,
2023/2/2 17:00,14,13.7,12.6,13,13.4,14.1,2.5,1.5,4.2,9.1,9,1.13E-03,4.01E-04,1.29E-03,3.33E-04,
2023/2/2 18:00,14,13.7,12.6,13,13.4,14.1,2.5,1.6,4.2,9.1,9,1.10E-03,4.52E-04,1.27E-03,3.50E-04,
2023/2/2 19:00,14,13.7,12.6,13,13.4,14.1,2.5,1.5,4.2,9.1,9,1.14E-03,4.71E-04,1.24E-03,3.74E-04,
2023/2/2 20:00,14,13.7,12.6,13,13.4,14.1,2.5,1.6,4.2,9.1,9,1.10E-03,4.32E-04,1.34E-03,3.60E-04,
2023/2/2 21:00,14,13.7,12.6,13,13.4,14.1,2.5,1.6,4.2,9.1,9,7.73E-04,4.71E-04,1.28E-03,3.42E-04,
2023/2/2 22:00,14,13.7,12.6,13,13.4,14.1,2.5,1.5,4.2,9.1,9,1.05E-03,4.49E-04,1.14E-03,3.53E-04,
2023/2/2 23:00,14,13.7,12.6,13,13.4,14.1,2.6,1.5,4.2,9.1,9,8.15E-04,4.42E-04,1.25E-03,3.47E-04,
2023/2/3 0:00,14,13.7,12.6,13,13.4,14.1,2.5,1.5,4.2,9.1,8.9,8.84E-04,4.70E-04,1.13E-03,3.46E-04,
2023/2/3 1:00,14,13.7,12.6,13,13.4,14.1,2.5,1.5,4.2,9.1,8.9,8.90E-04,4.76E-04,1.35E-03,3.38E-04,
2023/2/3 2:00,14,13.7,12.6,13,13.4,14.1,2.5,1.5,4.2,9.1,9,9.38E-04,4.25E-04,1.34E-03,3.38E-04,
2023/2/3 3:00,14,13.7,12.6,13,13.4,14.1,2.5,1.6,4.2,9.1,8.8,9.63E-04,4.60E-04,1.33E-03,3.38E-04,
2023/2/3 4:00,14,13.7,12.6,13,13.4,14.1,2.5,1.5,4.2,9,8.9,7.88E-04,4.75E-04,1.32E-03,3.43E-04,
2023/2/3 5:00,14,13.7,12.6,13,13.4,14.1,2.5,1.5,4.2,9.1,8.8,6.07E-04,4.83E-04,1.32E-03,3.74E-04,
2023/2/3 6:00,14,13.7,12.6,13,13.4,14.1,2.5,1.5,4.2,9,8.9,1.06E-03,4.60E-04,1.36E-03,3.45E-04,
2023/2/3 7:00,14,13.7,12.6,13,13.4,14.1,2.5,1.5,4.2,9,8.8,7.62E-04,4.76E-04,1.33E-03,3.21E-04,
2023/2/3 8:00,14,13.7,12.6,13,13.4,14.1,2.5,1.5,4.2,9,8.8,8.71E-04,4.37E-04,1.10E-03,3.41E-04,
2023/2/3 9:00,14,13.7,12.6,13,13.4,14.1,2.5,1.5,4.2,9,8.8,9.73E-04,4.79E-04,1.22E-03,3.56E-04,
2023/2/3 10:00,14,13.7,12.6,13,13.4,14.1,2.5,1.5,4.2,9,8.8,9.74E-04,4.81E-04,1.03E-03,3.62E-04,
2023/2/3 11:00,14,13.7,12.6,13,13.4,14.1,2.5,1.5,4.2,9,8.8,7.75E-04,4.60E-04,1.24E-03,3.63E-04,
2023/2/3 12:00,14,13.7,12.6,13,13.4,14.1,2.2,1.5,3.9,9,8.8,1.03E-03,4.59E-04,1.39E-03,3.36E-04,
2023/2/3 13:00,14,13.7,12.6,13,13.4,14.1,2.2,1.5,3.8,9,8.8,6.52E-04,4.65E-04,1.41E-03,3.48E-04,
2023/2/3 14:00,14,13.7,12.6,13,13.4,14.1,2.2,1.5,3.8,9.1,8.9,1.04E-03,4.62E-04,1.14E-03,3.48E-04,
2023/2/3 15:00,14,13.7,12.6,13,13.4,14.1,2.4,1.5,4.1,9,8.9,9.33E-04,4.45E-04,1.19E-03,3.38E-04,
2023/2/3 16:00,14,13.7,12.6,13,13.4,14.1,2.5,1.4,4,9.1,8.9,9.82E-04,4.53E-04,1.36E-03,3.42E-04,
2023/2/3 17:00,14,13.7,12.6,13,13.4,14.1,2.5,1.4,4,9.1,8.8,1.04E-03,4.44E-04,1.12E-03,3.52E-04,
2023/2/3 18:00,14,13.7,12.6,13,13.4,14.1,2.5,1.4,4,9.1,9,1.01E-03,4.47E-04,1.41E-03,3.67E-04,
2023/2/3 19:00,14,13.7,12.6,13,13.4,14.1,2.4,1.4,4,9.1,9,8.94E-04,4.32E-04,1.34E-03,3.40E-04,
2023/2/3 20:00,14,13.7,12.6,13,13.4,14.1,2.5,1.4,4,9.1,8.9,6.41E-04,4.84E-04,1.10E-03,3.51E-04,
2023/2/3 21:00,14,13.7,12.6,13,13.4,14.1,2.4,1.4,4,9.1,8.9,1.02E-03,4.54E-04,9.60E-04,3.62E-04,
2023/2/3 22:00,14,13.7,12.6,13,13.4,14.1,2.4,1.4,4,9.1,8.9,1.02E-03,4.20E-04,9.55E-04,3.54E-04,
2023/2/3 23:00,14,13.7,12.6,13,13.4,14.1,2.5,1.4,4,9.1,8.9,1.01E-03,4.54E-04,1.20E-03,3.59E-04,
2023/2/4 0:00,14,13.7,12.6,13,13.4,14.1,2.5,1.4,4,9,8.8,1.29E-03,4.33E-04,1.03E-03,3.69E-04,
2023/2/4 1:00,14,13.7,12.6,13,13.4,14.1,2.4,1.4,4,9.1,8.8,9.58E-04,4.79E-04,1.13E-03,3.63E-04,
2023/2/4 2:00,14,13.7,12.6,13,13.4,14.1,2.5,1.4,4,9,8.8,8.09E-04,4.82E-04,1.24E-03,3.41E-04,
2023/2/4 3:00,14,13.7,12.6,13,13.4,14.1,2.5,1.4,4,9,8.8,1.53E-03,4.58E-04,1.28E-03,3.54E-04,
2023/2/4 4:00,14,13.7,12.6,13,13.4,14.1,2.4,1.4,4,9,8.8,7.99E-04,4.55E-04,1.16E-03,3.53E-04,
2023/2/4 5:00,14,13.7,12.6,13,13.4,14.1,2.4,1.4,4,9,8.8,1.05E-03,4.44E-04,1.34E-03,3.72E-04,
2023/2/4 6:00,14,13.7,12.6,13,13.4,14.1,2.5,1.4,4,9,8.8,9.60E-04,4.35E-04,1.40E-03,3.44E-04,
2023/2/4 7:00,14,13.7,12.6,13,13.4,14.1,2.4,1.4,4,9,8.8,1.06E-03,4.72E-04,1.25E-03,3.48E-04,
2023/2/4 8:00,14,13.7,12.6,13,13.4,14.1,2.4,1.4,4,8.9,8.8,9.00E-04,4.80E-04,1.15E-03,3.51E-04,
2023/2/4 9:00,14,13.7,12.6,13,13.4,14.1,2.4,1.4,4,8.9,8.8,1.15E-03,4.09E-04,9.37E-04,3.60E-04,
2023/2/4 10:00,14,13.7,12.6,13,13.4,14.1,2.5,1.4,4,9,8.7,1.09E-03,4.67E-04,1.43E-03,3.36E-04,
2023/2/4 11:00,14,13.7,12.6,13,13.3,14.1,2.4,1.4,4,9,8.8,6.67E-04,4.87E-04,1.05E-03,3.48E-04,
2023/2/4 12:00,14,13.7,12.6,13,13.4,14.1,2.4,1.4,4,9,8.8,9.92E-04,4.62E-04,1.35E-03,3.46E-04,
2023/2/4 13:00,14,13.7,12.6,13,13.4,14.1,2.5,1.4,4,9,8.8,9.42E-04,4.71E-04,1.11E-03,3.50E-04,
2023/2/4 14:00,13.9,13.7,12.6,13,13.4,14.1,2.4,1.4,4,9,8.8,1.06E-03,4.55E-04,1.36E-03,3.62E-04,
2023/2/4 15:00,14,13.7,12.6,13,13.3,14,2.5,1.4,4,9,8.9,7.04E-04,4.79E-04,1.22E-03,3.51E-04,
2023/2/4 16:00,14,13.7,12.6,13,13.3,14,2.4,1.4,4,9.1,8.9,9.17E-04,4.68E-04,1.07E-03,3.75E-04,
2023/2/4 17:00,14,13.7,12.6,13,13.3,14,2.4,1.4,4,9.1,8.9,1.04E-03,4.64E-04,1.10E-03,3.61E-04,
2023/2/4 18:00,13.9,13.7,12.6,13,13.3,14,2.5,1.4,4,9.1,9,7.56E-04,4.66E-04,1.43E-03,3.27E-04,
2023/2/4 19:00,14,13.7,12.5,13,13.3,14,2.5,1.4,4,9.1,9,7.35E-04,4.84E-04,1.01E-03,3.63E-04,
2023/2/4 20:00,14,13.7,12.6,13,13.3,14.1,2.5,1.4,4,9.1,8.9,6.30E-04,4.77E-04,1.04E-03,3.45E-04,
2023/2/4 21:00,14,13.7,12.6,13,13.3,14,2.4,1.4,4,9.1,8.9,8.43E-04,4.66E-04,1.37E-03,3.48E-04,
2023/2/4 22:00,14,13.7,12.6,13,13.3,14,2.5,1.4,4,9.1,9,8.02E-04,4.92E-04,1.30E-03,3.37E-04,
2023/2/4 23:00,14,13.7,12.6,13,13.3,14,2.4,1.4,4,9.1,8.9,9.58E-04,4.59E-04,1.40E-03,3.40E-04,
2023/2/5 0:00,14,13.7,12.6,13,13.3,14,2.5,1.4,4,9.1,9,8.91E-04,4.71E-04,1.16E-03,3.34E-04,
2023/2/5 1:00,14,13.7,12.6,13,13.3,14,2.5,1.4,4,9.1,9,8.34E-04,4.76E-04,1.41E-03,3.49E-04,
2023/2/5 2:00,14,13.7,12.6,13,13.3,14,2.4,1.4,4,9.1,9,1.06E-03,4.65E-04,1.22E-03,3.55E-04,
2023/2/5 3:00,14,13.7,12.6,13,13.3,14,2.4,1.4,4,9.1,8.9,1.03E-03,4.73E-04,1.43E-03,3.42E-04,
2023/2/5 4:00,14,13.7,12.6,13,13.3,14,2.5,1.4,4,9,8.8,1.14E-03,4.32E-04,1.18E-03,3.54E-04,
2023/2/5 5:00,14,13.7,12.6,13,13.3,14,2.5,1.4,4,9,8.9,1.17E-03,4.48E-04,1.23E-03,3.54E-04,
2023/2/5 6:00,13.9,13.7,12.5,13,13.3,14,2.5,1.4,4,9,8.9,1.23E-03,4.52E-04,1.10E-03,3.53E-04,
2023/2/5 7:00,13.9,13.7,12.6,13,13.3,14,2.4,1.4,4,9,8.8,1.12E-03,4.39E-04,1.22E-03,3.38E-04,
2023/2/5 8:00,13.9,13.7,12.5,13,13.3,14,2.5,1.4,4,9,8.8,9.35E-04,4.79E-04,1.20E-03,3.55E-04,
2023/2/5 9:00,13.9,13.7,12.5,13,13.3,14,2.5,1.4,4,9,8.8,8.87E-04,4.59E-04,1.35E-03,3.64E-04,
2023/2/5 10:00,13.9,13.7,12.5,13,13.3,14,2.5,1.4,4,9,8.8,1.22E-03,4.64E-04,1.43E-03,3.36E-04,
2023/2/5 11:00,13.9,13.6,12.5,13,13.3,14,2.5,1.4,4,9,8.8,9.65E-04,4.39E-04,1.28E-03,3.53E-04,
2023/2/5 12:00,13.9,13.6,12.5,13,13.3,14,2.5,1.4,4,9,8.9,1.03E-03,4.57E-04,1.44E-03,3.48E-04,
2023/2/5 13:00,13.9,13.7,12.5,13,13.3,14,2.5,1.4,4,9,8.8,1.11E-03,4.44E-04,1.20E-03,3.78E-04,
2023/2/5 14:00,13.9,13.6,12.5,13,13.3,14,2.5,1.4,4,9,8.9,8.42E-04,4.70E-04,1.21E-03,3.65E-04,
2023/2/5 15:00,13.9,13.7,12.5,13,13.3,14,2.5,1.4,4,9.1,9,1.17E-03,4.38E-04,1.21E-03,3.76E-04,
2023/2/5 16:00,13.9,13.7,12.5,13,13.3,14,2.5,1.4,4,9.1,9,1.06E-03,4.54E-04,1.40E-03,3.59E-04,
2023/2/5 17:00,13.9,13.7,12.5,13,13.3,14,2.4,1.4,4,9.1,9,1.29E-03,3.77E-04,1.08E-03,3.64E-04,
2023/2/5 18:00,13.9,13.7,12.5,13,13.3,14,2.5,1.4,4,9.1,9,1.06E-03,4.69E-04,1.01E-03,3.64E-04,
2023/2/5 19:00,13.9,13.7,12.5,13,13.3,14,2.5,1.4,4,9.2,9,9.58E-04,4.62E-04,1.47E-03,3.26E-04,
2023/2/5 20:00,13.9,13.6,12.5,13,13.3,14,2.5,1.4,4,9.2,9,7.36E-04,4.70E-04,1.23E-03,3.39E-04,
2023/2/5 21:00,13.9,13.7,12.5,13,13.3,14,2.5,1.4,4,9.2,9,9.05E-04,4.66E-04,1.15E-03,3.56E-04,
2023/2/5 22:00,13.9,13.6,12.5,13,13.3,14,2.5,1.4,4,9.2,9.1,7.14E-04,4.47E-04,1.17E-03,3.34E-04,
2023/2/5 23:00,13.9,13.6,12.6,13,13.3,14,2.5,1.4,4,9.2,9.1,7.00E-04,4.83E-04,1.39E-03,3.41E-04,
2023/2/6 0:00,13.9,13.6,12.5,13,13.3,14,2.5,1.4,4,9.2,9.1,8.64E-04,4.64E-04,1.17E-03,3.52E-04,
2023/2/6 1:00,13.9,13.6,12.5,13,13.3,14,2.5,1.4,4,9.3,9.1,1.01E-03,4.52E-04,1.23E-03,3.35E-04,
2023/2/6 2:00,13.9,13.6,12.5,13,13.3,14,2.5,1.4,4,9.3,9.1,1.07E-03,4.29E-04,1.18E-03,3.64E-04,
2023/2/6 3:00,13.9,13.6,12.5,13,13.3,14,2.5,1.4,4,9.3,9.1,7.54E-04,4.44E-04,1.13E-03,3.50E-04,
2023/2/6 4:00,13.9,13.6,12.5,12.9,13.3,14,2.5,1.4,4,9.3,9.1,1.00E-03,4.35E-04,1.49E-03,3.29E-04,
2023/2/6 5:00,13.9,13.6,12.5,13,13.3,14,2.5,1.4,4,9.3,9.1,1.17E-03,4.29E-04,1.33E-03,3.40E-04,
2023/2/6 6:00,13.9,13.6,12.5,13,13.3,14,2.5,1.4,4,9.3,9.1,7.97E-04,4.06E-04,1.14E-03,3.72E-04,
2023/2/6 7:00,13.9,13.6,12.5,12.9,13.3,14,2.5,1.4,4,9.3,9.1,9.90E-04,3.85E-04,1.09E-03,3.59E-04,
2023/2/6 8:00,13.9,13.6,12.5,12.9,13.3,14,2.5,1.4,4,9.3,9.1,9.16E-04,4.02E-04,1.31E-03,3.53E-04,
2023/2/6 9:00,13.9,13.6,12.5,12.9,13.3,14,2.5,1.4,4,9.3,9.1,7.56E-04,3.99E-04,1.37E-03,3.36E-04,
2023/2/6 10:00,13.9,13.6,12.5,12.9,13.3,14,2.5,1.4,4,9.3,9.1,8.90E-04,3.60E-04,1.25E-03,3.72E-04,
2023/2/6 11:00,13.9,13.6,12.5,13,13.3,14,2.5,1.4,4,9.4,9.2,6.51E-04,4.77E-04,1.43E-03,3.58E-04,
2023/2/6 12:00,13.9,13.6,12.5,12.9,13.3,14,2.5,1.4,4,9.4,9.3,8.99E-04,4.45E-04,1.14E-03,3.41E-04,
2023/2/6 13:00,13.9,13.6,12.5,13,13.3,14,2.5,1.4,4,9.5,9.3,1.15E-03,4.45E-04,1.16E-03,3.57E-04,
2023/2/6 14:00,13.9,13.6,12.5,13,13.3,14,2.5,1.4,4,9.5,9.3,9.02E-04,4.59E-04,1.16E-03,3.33E-04,
2023/2/6 15:00,13.9,13.6,12.5,13,13.3,14,4.5,1.5,6.1,9.4,9.3,1.17E-03,4.35E-04,1.28E-03,3.41E-04,
2023/2/6 16:00,13.9,13.6,12.5,13,13.3,14,4.5,1.5,6.1,9.5,9.3,6.94E-04,4.74E-04,1.32E-03,3.48E-04,
2023/2/6 17:00,13.9,13.6,12.6,13,13.3,14,4.5,1.5,6.1,9.5,9.3,9.92E-04,4.64E-04,1.30E-03,3.53E-04,
2023/2/6 18:00,13.9,13.7,12.5,13,13.3,14,4.5,1.5,6.1,9.5,9.3,1.22E-03,4.57E-04,1.24E-03,3.30E-04,
2023/2/6 19:00,13.9,13.6,12.6,13,13.3,14,4.5,1.5,6.1,9.5,9.3,7.50E-04,4.80E-04,1.18E-03,3.62E-04,
2023/2/6 20:00,13.9,13.7,12.6,13,13.3,14,4.5,1.5,6.1,9.5,9.3,9.08E-04,4.62E-04,1.31E-03,3.77E-04,
2023/2/6 21:00,13.9,13.6,12.5,13,13.3,14,4.5,1.5,6.1,9.5,9.3,9.74E-04,4.58E-04,1.23E-03,3.43E-04,
2023/2/6 22:00,13.9,13.6,12.5,13,13.3,14,4.5,1.5,6.1,9.5,9.3,9.15E-04,4.59E-04,1.06E-03,3.54E-04,
2023/2/6 23:00,13.9,13.7,12.5,13,13.3,14,4.5,1.5,6.1,9.5,9.3,1.00E-03,4.56E-04,1.28E-03,3.30E-04,
2023/2/7 0:00,13.9,13.7,12.5,13,13.3,14,4.5,1.5,6.1,9.5,9.4,9.37E-04,4.63E-04,1.22E-03,3.73E-04,
2023/2/7 1:00,13.9,13.6,12.5,13,13.3,14,4.5,1.5,6.1,9.5,9.5,9.95E-04,4.59E-04,1.17E-03,3.42E-04,
2023/2/7 2:00,13.9,13.6,12.5,13,13.3,14,4.5,1.5,6.1,9.5,9.4,8.84E-04,4.72E-04,1.25E-03,3.58E-04,
2023/2/7 3:00,13.9,13.6,12.5,12.9,13.3,14,4.5,1.5,6.1,9.6,9.4,1.01E-03,4.54E-04,1.00E-03,3.51E-04,
2023/2/7 4:00,13.9,13.6,12.5,13,13.3,14,4.5,1.5,6.1,9.5,9.4,9.57E-04,4.78E-04,1.16E-03,3.78E-04,
2023/2/7 5:00,13.9,13.6,12.5,12.9,13.3,14,4.5,1.5,6.1,9.5,9.4,1.06E-03,4.61E-04,1.14E-03,3.54E-04,
2023/2/7 6:00,13.9,13.6,12.5,12.9,13.3,14,4.5,1.5,6.1,9.5,9.4,1.02E-03,4.39E-04,1.08E-03,3.54E-04,
2023/2/7 7:00,13.9,13.6,12.5,12.9,13.3,14,4.5,1.5,6.1,9.5,9.4,1.12E-03,4.57E-04,1.31E-03,3.25E-04,
2023/2/7 8:00,13.9,13.6,12.5,12.9,13.3,14,4.5,1.5,6.1,9.6,9.4,1.16E-03,4.47E-04,1.28E-03,3.50E-04,
2023/2/7 9:00,13.9,13.6,12.5,12.9,13.3,14,4.5,1.5,6.1,9.6,9.5,9.56E-04,4.74E-04,1.02E-03,3.65E-04,
2023/2/7 10:00,13.9,13.6,12.5,12.9,13.3,14,4.6,1.5,6.1,9.6,9.5,9.51E-04,4.66E-04,1.47E-03,3.42E-04,
2023/2/7 11:00,13.9,13.6,12.5,12.9,13.3,14,4.5,1.5,6.1,9.6,9.5,8.61E-04,4.58E-04,1.17E-03,3.29E-04,
2023/2/7 12:00,13.9,13.6,12.5,12.9,13.3,14,4.5,1.5,6.1,9.6,9.5,1.19E-03,4.71E-04,1.22E-03,3.45E-04,
2023/2/7 13:00,13.9,13.6,12.5,12.9,13.3,14,4.5,1.5,6.1,9.6,9.5,1.12E-03,4.74E-04,1.20E-03,3.63E-04,
2023/2/7 14:00,13.9,13.6,12.5,12.9,13.3,14,4.5,1.5,6.1,9.7,9.5,8.74E-04,4.47E-04,1.21E-03,3.53E-04,
2023/2/7 15:00,13.9,13.6,12.5,12.9,13.3,14,4.5,1.5,6.1,9.7,9.5,1.04E-03,4.83E-04,1.26E-03,3.55E-04,
2023/2/7 16:00,13.9,13.6,12.5,12.9,13.3,14,4.5,1.5,6.1,9.8,9.6,1.48E-03,4.32E-04,1.29E-03,3.57E-04,
2023/2/7 17:00,13.9,13.6,12.5,12.9,13.3,14,4.5,1.5,6.1,9.8,9.6,1.27E-03,4.60E-04,1.42E-03,3.41E-04,
2023/2/7 18:00,13.9,13.6,12.5,12.9,13.3,14,4.5,1.5,6.1,9.8,9.6,1.04E-03,4.57E-04,1.14E-03,3.52E-04,
2023/2/7 19:00,13.9,13.6,12.5,12.9,13.3,14,4.5,1.5,6.1,9.8,9.6,7.41E-04,4.90E-04,1.36E-03,3.52E-04,
2023/2/7 20:00,13.9,13.6,12.5,12.9,13.3,14,4.5,1.5,6.1,9.8,9.6,9.90E-04,4.72E-04,1.21E-03,3.56E-04,
2023/2/7 21:00,13.9,13.6,12.5,12.9,13.3,14,4.5,1.5,6.1,9.8,9.6,1.13E-03,4.48E-04,1.39E-03,3.37E-04,
2023/2/7 22:00,13.9,13.6,12.5,12.9,13.3,14,4.5,1.5,6.1,9.8,9.6,1.24E-03,4.63E-04,1.26E-03,3.51E-04,
2023/2/7 23:00,13.9,13.6,12.5,12.9,13.3,14,4.5,1.5,6.1,9.8,9.6,1.15E-03,4.61E-04,1.12E-03,3.71E-04,
2023/2/8 0:00,13.9,13.6,12.5,12.9,13.2,13.9,4.5,1.5,6.1,9.8,9.6,7.62E-04,4.77E-04,1.27E-03,3.40E-04,
2023/2/8 1:00,13.9,13.6,12.5,12.9,13.2,13.9,4.5,1.5,6.1,9.8,9.7,1.04E-03,4.26E-04,1.07E-03,3.54E-04,
2023/2/8 2:00,13.9,13.6,12.5,12.9,13.2,13.9,4.5,1.5,6.1,9.8,9.7,8.67E-04,4.75E-04,1.23E-03,3.27E-04,
2023/2/8 3:00,13.9,13.6,12.4,12.9,13.2,13.9,4.5,1.5,6.1,9.8,9.6,9.15E-04,4.80E-04,1.20E-03,3.45E-04,
2023/2/8 4:00,13.9,13.6,12.5,12.9,13.2,13.9,4.5,1.5,6.1,9.8,9.6,8.87E-04,4.91E-04,1.04E-03,3.46E-04,
2023/2/8 5:00,13.9,13.6,12.5,12.9,13.2,13.9,4.5,1.4,6.1,9.8,9.6,1.52E-03,4.83E-04,1.30E-03,3.65E-04,
2023/2/8 6:00,13.9,13.6,12.4,12.9,13.2,13.9,4.5,1.5,6.1,9.8,9.7,7.50E-04,4.96E-04,1.13E-03,3.75E-04,
2023/2/8 7:00,13.8,13.6,12.5,12.9,13.2,13.9,4.5,1.5,6.1,9.8,9.7,6.56E-04,5.00E-04,1.22E-03,3.57E-04,
2023/2/8 8:00,13.9,13.6,12.4,12.9,13.2,13.9,4.5,1.4,6.1,9.8,9.6,8.53E-04,4.94E-04,1.42E-03,3.33E-04,
2023/2/8 9:00,13.8,13.6,12.4,12.9,13.2,13.9,4.5,1.5,6.1,9.8,9.7,1.04E-03,4.30E-04,1.17E-03,3.46E-04,
2023/2/8 10:00,13.8,13.6,12.4,12.9,13.2,13.9,4.5,1.4,6.1,9.8,9.6,9.80E-04,4.66E-04,1.37E-03,3.52E-04,
2023/2/8 11:00,13.8,13.6,12.4,12.9,13.2,13.9,4.5,1.4,6.1,9.8,9.7,1.08E-03,4.53E-04,1.07E-03,3.78E-04,
2023/2/8 12:00,13.8,13.6,12.4,12.9,13.2,13.9,4.5,1.5,6,9.8,9.7,1.08E-03,4.52E-04,1.31E-03,3.49E-04,
2023/2/8 13:00,13.8,13.6,12.4,12.8,13.2,13.9,4.5,1.4,6,9.8,9.7,1.17E-03,4.47E-04,1.18E-03,3.47E-04,
2023/2/8 14:00,13.8,13.5,12.4,12.8,13.2,13.9,4.5,1.4,6.1,9.8,9.8,1.07E-03,4.41E-04,1.08E-03,3.46E-04,
2023/2/8 15:00,13.8,13.5,12.4,12.8,13.2,13.9,4.5,1.4,6.1,9.9,9.8,9.32E-04,4.62E-04,1.16E-03,3.37E-04,
2023/2/8 16:00,13.8,13.5,12.4,12.8,13.2,13.9,4.5,1.4,6,10,9.8,8.98E-04,4.63E-04,1.20E-03,3.43E-04,
2023/2/8 17:00,13.8,13.5,12.4,12.8,13.2,13.9,4.5,1.4,6.1,10,9.8,1.03E-03,4.54E-04,1.04E-03,3.59E-04,
2023/2/8 18:00,13.8,13.5,12.4,12.8,13.2,13.9,4.5,1.4,6,10,9.8,8.98E-04,4.59E-04,1.47E-03,3.27E-04,
2023/2/8 19:00,13.8,13.5,12.4,12.8,13.2,13.9,4.5,1.5,6.1,10,9.8,6.27E-04,5.10E-04,1.18E-03,3.40E-04,
2023/2/8 20:00,13.8,13.5,12.4,12.8,13.2,13.9,4.5,1.4,6,10,9.9,9.30E-04,4.81E-04,1.18E-03,3.42E-04,
2023/2/8 21:00,13.8,13.5,12.4,12.8,13.2,13.9,4.5,1.5,6.1,10,9.9,8.30E-04,4.75E-04,1.27E-03,3.55E-04,
2023/2/8 22:00,13.8,13.5,12.4,12.8,13.2,13.9,4.5,1.5,6.1,10.1,9.9,9.79E-04,4.60E-04,1.16E-03,3.55E-04,
2023/2/8 23:00,13.8,13.5,12.4,12.8,13.2,13.9,4.5,1.4,6,10.1,10,1.17E-03,4.64E-04,1.19E-03,3.34E-04,
2023/2/9 0:00,13.8,13.5,12.4,12.8,13.2,13.9,4.5,1.4,6.1,10.1,9.9,1.07E-03,4.40E-04,1.16E-03,3.65E-04,
2023/2/9 1:00,13.8,13.5,12.4,12.8,13.2,13.9,4.5,1.5,6.1,10.1,9.9,1.10E-03,4.46E-04,1.08E-03,3.51E-04,
