,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),VESSEL ABOVE SKIRT JOINT(TE-263-69H1),VESSEL ABOVE SKIRT JOINT(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Volume of water injection to RPV(FDW+CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],note
2023/2/28 14:00,13.4,13.1,12,12.4,12.8,13.4,4.5,1.5,6.1,10.3,10.1,8.56E-04,4.60E-04,1.03E-03,3.53E-04,
2023/2/28 15:00,13.4,13.1,12,12.4,12.8,13.4,4.5,1.5,6.1,10.2,10.1,1.01E-03,4.54E-04,1.31E-03,3.63E-04,
2023/2/28 16:00,13.4,13.1,12,12.4,12.8,13.4,4.5,1.5,6.1,10.3,10.2,1.34E-03,4.50E-04,1.22E-03,3.39E-04,
2023/2/28 17:00,13.4,13.1,12,12.4,12.8,13.4,4.5,1.5,6.1,10.3,10.2,1.13E-03,4.68E-04,1.22E-03,3.44E-04,
2023/2/28 18:00,13.4,13.1,12,12.4,12.8,13.4,4.5,1.5,6.1,10.3,10.3,1.13E-03,4.59E-04,1.14E-03,3.50E-04,
2023/2/28 19:00,13.4,13.1,12,12.4,12.8,13.4,4.5,1.5,6.1,10.3,10.3,9.32E-04,4.69E-04,1.51E-03,3.35E-04,
2023/2/28 20:00,13.4,13.1,12,12.4,12.8,13.4,4.5,1.5,6.1,10.4,10.3,1.29E-03,4.60E-04,1.23E-03,3.51E-04,
2023/2/28 21:00,13.4,13.1,12,12.4,12.8,13.4,4.5,1.5,6.1,10.4,10.3,1.00E-03,4.79E-04,9.65E-04,3.42E-04,
2023/2/28 22:00,13.4,13.1,12,12.4,12.8,13.4,4.5,1.5,6.1,10.5,10.3,9.53E-04,4.79E-04,1.11E-03,3.57E-04,
2023/2/28 23:00,13.4,13.1,12,12.4,12.8,13.4,4.5,1.5,6.1,10.5,10.4,8.17E-04,4.77E-04,1.31E-03,3.60E-04,
2023/3/1 0:00,13.4,13.1,12,12.4,12.8,13.4,4.5,1.5,6.1,10.5,10.3,1.03E-03,4.57E-04,1.28E-03,3.74E-04,
2023/3/1 1:00,13.4,13.1,12,12.4,12.8,13.4,4.5,1.5,6.1,10.4,10.4,1.02E-03,4.76E-04,1.34E-03,3.66E-04,
2023/3/1 2:00,13.4,13.1,12,12.4,12.8,13.4,4.5,1.5,6.1,10.5,10.3,8.80E-04,4.54E-04,1.14E-03,3.41E-04,
2023/3/1 3:00,13.4,13.1,12,12.4,12.8,13.4,4.5,1.5,6.1,10.5,10.4,9.44E-04,4.97E-04,1.10E-03,3.56E-04,
2023/3/1 4:00,13.4,13.1,12,12.4,12.7,13.4,4.5,1.5,6.1,10.5,10.4,1.03E-03,4.88E-04,1.25E-03,3.54E-04,
2023/3/1 5:00,13.4,13.1,12,12.4,12.8,13.4,4.5,1.5,6.1,10.5,10.4,1.39E-03,4.56E-04,1.61E-03,3.46E-04,
2023/3/1 6:00,13.4,13.1,12,12.4,12.8,13.4,4.5,1.5,6.1,10.5,10.5,8.72E-04,4.61E-04,1.10E-03,3.48E-04,
2023/3/1 7:00,13.4,13.1,12,12.4,12.7,13.4,4.5,1.5,6.1,10.5,10.5,ND,4.95E-04,1.07E-03,3.48E-04,
2023/3/1 8:00,13.4,13.1,12,12.4,12.8,13.4,4.5,1.5,6.1,10.6,10.5,1.14E-03,4.56E-04,1.15E-03,3.46E-04,
2023/3/1 9:00,13.4,13.1,12,12.4,12.8,13.4,4.5,1.5,6.1,10.6,10.5,1.20E-03,4.37E-04,1.50E-03,3.37E-04,
2023/3/1 10:00,13.4,13.1,12,12.4,12.8,13.4,4.5,1.5,6.1,10.6,10.6,8.69E-04,4.62E-04,1.22E-03,3.45E-04,
2023/3/1 11:00,13.4,13.1,12,12.4,12.8,13.4,4.5,1.5,6.1,10.7,10.6,9.54E-04,4.57E-04,1.11E-03,3.47E-04,
2023/3/1 12:00,13.4,13.1,12,12.4,12.8,13.4,4.5,1.5,6.1,10.7,10.6,1.13E-03,4.65E-04,1.38E-03,3.51E-04,
2023/3/1 13:00,13.4,13.1,12,12.4,12.8,13.4,4.5,1.5,6.1,10.8,10.7,9.74E-04,4.71E-04,1.25E-03,3.38E-04,
2023/3/1 14:00,13.4,13.1,12,12.4,12.8,13.4,4.5,1.5,6.1,10.8,10.8,9.57E-04,4.75E-04,1.13E-03,3.68E-04,
2023/3/1 15:00,13.4,13.1,12,12.4,12.8,13.4,4.5,1.5,6.1,10.9,10.8,1.03E-03,4.54E-04,1.34E-03,3.38E-04,
2023/3/1 16:00,13.4,13.1,12,12.4,12.8,13.4,4.5,1.5,6.1,11,10.8,7.42E-04,5.08E-04,1.19E-03,3.38E-04,
2023/3/1 17:00,13.4,13.1,12,12.4,12.8,13.4,4.5,1.5,6.1,11,10.9,5.97E-04,4.85E-04,1.25E-03,3.53E-04,
2023/3/1 18:00,13.4,13.1,12,12.4,12.8,13.4,4.5,1.5,6.1,11,10.9,8.50E-04,4.34E-04,1.26E-03,3.39E-04,
2023/3/1 19:00,13.4,13.1,12,12.4,12.8,13.4,4.5,1.5,6.1,11,10.9,6.31E-04,4.46E-04,1.18E-03,3.24E-04,
2023/3/1 20:00,13.4,13.1,12,12.4,12.8,13.4,4.5,1.5,6.1,11,11,1.04E-03,4.11E-04,1.19E-03,3.50E-04,
2023/3/1 21:00,13.4,13.1,12,12.4,12.8,13.4,4.5,1.5,6.1,11,11,9.43E-04,3.95E-04,1.12E-03,3.43E-04,
2023/3/1 22:00,13.4,13.1,12,12.4,12.8,13.4,4.5,1.5,6.1,11,11,7.03E-04,4.04E-04,1.19E-03,3.66E-04,
2023/3/1 23:00,13.4,13.1,12,12.4,12.8,13.4,4.5,1.5,6.1,11,11,8.30E-04,3.58E-04,1.23E-03,3.47E-04,
2023/3/2 0:00,13.4,13.1,12,12.4,12.8,13.4,4.5,1.5,6.1,11.1,11,1.07E-03,3.81E-04,1.40E-03,3.27E-04,
2023/3/2 1:00,13.4,13.1,12,12.4,12.8,13.4,4.5,1.5,6.1,11.1,11,7.77E-04,3.33E-04,1.20E-03,3.46E-04,
2023/3/2 2:00,13.4,13.1,12,12.4,12.8,13.4,4.5,1.5,6.1,11.1,11,1.10E-03,3.55E-04,1.24E-03,3.33E-04,
2023/3/2 3:00,13.4,13.1,12,12.4,12.8,13.4,4.5,1.5,6.1,11.1,11,8.69E-04,4.80E-04,1.19E-03,3.45E-04,
2023/3/2 4:00,13.4,13.1,12,12.4,12.8,13.4,4.5,1.5,6.1,11.1,11,6.53E-04,5.19E-04,1.08E-03,3.60E-04,
2023/3/2 5:00,13.4,13.1,12,12.4,12.8,13.4,4.5,1.5,6.1,11.1,11.1,6.72E-04,4.65E-04,1.08E-03,3.52E-04,
2023/3/2 6:00,13.4,13.1,12,12.4,12.8,13.4,4.5,1.5,6.1,11.1,11,8.24E-04,4.74E-04,1.22E-03,3.32E-04,
2023/3/2 7:00,13.4,13.1,12,12.4,12.8,13.4,4.5,1.5,6.1,11.1,11,9.19E-04,4.66E-04,1.03E-03,3.43E-04,
2023/3/2 8:00,13.4,13.1,12,12.4,12.8,13.4,4.5,1.5,6.1,11.1,11,8.41E-04,4.59E-04,1.27E-03,3.41E-04,
2023/3/2 9:00,13.4,13.1,12,12.4,12.8,13.4,4.5,1.5,6.1,11.1,11.1,8.05E-04,4.74E-04,1.38E-03,3.57E-04,
2023/3/2 10:00,13.4,13.1,12,12.4,12.8,13.4,4.5,1.5,6.1,11.1,11.1,7.78E-04,4.61E-04,1.23E-03,3.44E-04,
2023/3/2 11:00,13.4,13.1,12,12.4,12.8,13.4,4.5,1.5,6.1,11.1,11.1,7.89E-04,4.77E-04,1.20E-03,3.54E-04,
2023/3/2 12:00,13.4,13.1,12,12.4,12.8,13.5,4.5,1.5,6.1,11.1,11.1,1.14E-03,4.53E-04,1.54E-03,3.28E-04,
2023/3/2 13:00,13.4,13.1,12,12.4,12.8,13.5,4.5,1.5,6.1,11.1,11.1,1.10E-03,4.46E-04,1.15E-03,3.80E-04,
2023/3/2 14:00,13.4,13.1,12,12.5,12.8,13.5,4.5,1.5,6.1,11.2,11.2,1.00E-03,4.57E-04,1.17E-03,3.67E-04,
2023/3/2 15:00,13.4,13.1,12,12.5,12.8,13.5,4.5,1.5,6.1,11.3,11.1,7.32E-04,4.88E-04,1.22E-03,3.38E-04,
2023/3/2 16:00,13.4,13.1,12,12.5,12.8,13.5,4.5,1.5,6.1,11.3,11.3,1.25E-03,4.23E-04,1.08E-03,3.69E-04,
2023/3/2 17:00,13.4,13.1,12.1,12.5,12.8,13.5,4.5,1.5,6.1,11.3,11.3,8.60E-04,4.43E-04,1.43E-03,3.32E-04,
2023/3/2 18:00,13.4,13.1,12.1,12.5,12.8,13.5,4.5,1.5,6.1,11.4,11.4,1.13E-03,4.42E-04,1.23E-03,3.39E-04,
2023/3/2 19:00,13.4,13.1,12.1,12.5,12.8,13.5,4.5,1.5,6.1,11.5,11.3,9.03E-04,4.70E-04,1.39E-03,3.17E-04,
2023/3/2 20:00,13.4,13.1,12.1,12.5,12.8,13.5,4.5,1.5,6.1,11.5,11.4,9.44E-04,4.49E-04,1.21E-03,3.48E-04,
2023/3/2 21:00,13.4,13.1,12.1,12.5,12.8,13.5,4.5,1.5,6.1,11.5,11.5,9.59E-04,4.75E-04,1.18E-03,3.24E-04,
2023/3/2 22:00,13.4,13.1,12.1,12.5,12.8,13.5,4.5,1.5,6.1,11.6,11.5,1.13E-03,4.68E-04,1.30E-03,3.41E-04,
2023/3/2 23:00,13.4,13.1,12.1,12.5,12.8,13.5,4.5,1.5,6.1,11.6,11.5,7.81E-04,4.74E-04,1.31E-03,3.47E-04,
2023/3/3 0:00,13.4,13.1,12.1,12.5,12.8,13.5,4.5,1.5,6.1,11.6,11.6,1.17E-03,3.91E-04,1.32E-03,3.50E-04,
2023/3/3 1:00,13.4,13.1,12.1,12.5,12.8,13.5,4.5,1.5,6.1,11.7,11.6,9.72E-04,4.07E-04,1.18E-03,3.54E-04,
2023/3/3 2:00,13.4,13.1,12.1,12.5,12.8,13.5,4.5,1.5,6.1,11.7,11.6,7.28E-04,4.55E-04,1.19E-03,3.57E-04,
2023/3/3 3:00,13.4,13.1,12.1,12.5,12.8,13.5,4.5,1.5,6.1,11.7,11.6,9.56E-04,4.43E-04,1.33E-03,3.34E-04,
2023/3/3 4:00,13.4,13.1,12,12.5,12.8,13.5,4.5,1.5,6.1,11.8,11.7,9.44E-04,4.48E-04,1.07E-03,3.62E-04,
2023/3/3 5:00,13.4,13.1,12,12.5,12.8,13.5,4.5,1.5,6.1,11.8,11.7,7.60E-04,4.72E-04,9.89E-04,3.55E-04,
2023/3/3 6:00,13.4,13.1,12,12.5,12.8,13.5,4.5,1.5,6.1,11.8,11.7,1.10E-03,4.81E-04,1.27E-03,3.36E-04,
2023/3/3 7:00,13.4,13.1,12,12.5,12.8,13.5,4.5,1.5,6.1,11.8,11.7,8.39E-04,4.72E-04,1.22E-03,3.38E-04,
2023/3/3 8:00,13.4,13.1,12,12.5,12.8,13.5,4.5,1.5,6.1,11.8,11.8,1.06E-03,4.66E-04,1.04E-03,3.51E-04,
2023/3/3 9:00,13.4,13.1,12.1,12.5,12.8,13.5,4.5,1.5,6.1,11.8,11.8,1.14E-03,4.41E-04,1.37E-03,3.32E-04,
2023/3/3 10:00,13.4,13.1,12,12.5,12.8,13.5,4.5,1.5,6.1,11.8,11.7,9.94E-04,4.52E-04,1.23E-03,3.50E-04,
2023/3/3 11:00,13.4,13.1,12,12.5,12.8,13.5,4.5,1.5,6.1,11.9,11.8,6.85E-04,4.83E-04,1.22E-03,3.66E-04,
2023/3/3 12:00,13.4,13.1,12,12.5,12.8,13.5,4.5,1.5,6.1,11.8,11.8,9.77E-04,4.43E-04,1.40E-03,3.30E-04,
2023/3/3 13:00,13.4,13.1,12,12.5,12.8,13.5,4.5,1.5,6,11.9,11.8,8.69E-04,4.29E-04,9.86E-04,3.49E-04,
2023/3/3 14:00,13.4,13.1,12,12.5,12.8,13.5,4.5,1.5,6.1,11.9,11.8,9.16E-04,4.79E-04,1.21E-03,3.45E-04,
2023/3/3 15:00,13.4,13.2,12,12.5,12.8,13.5,4.5,1.5,6.1,12,11.9,7.44E-04,4.88E-04,1.22E-03,3.38E-04,
2023/3/3 16:00,13.4,13.2,12,12.5,12.8,13.5,4.5,1.5,6.1,12,11.8,5.75E-04,4.71E-04,1.17E-03,3.46E-04,
2023/3/3 17:00,13.4,13.2,12,12.5,12.8,13.5,4.5,1.5,6.1,12,11.9,9.05E-04,4.77E-04,1.05E-03,3.50E-04,
2023/3/3 18:00,13.4,13.2,12,12.5,12.9,13.5,4.5,1.5,6.1,12,12,1.10E-03,4.36E-04,9.71E-04,3.61E-04,
2023/3/3 19:00,13.5,13.2,12,12.5,12.9,13.5,4.5,1.5,6.1,12,12,6.71E-04,4.79E-04,1.45E-03,3.35E-04,
2023/3/3 20:00,13.4,13.2,12,12.5,12.9,13.5,4.5,1.5,6.1,12,12,7.76E-04,4.95E-04,1.22E-03,3.59E-04,
2023/3/3 21:00,13.4,13.2,12.1,12.5,12.9,13.5,4.5,1.5,6.1,12,11.9,6.83E-04,4.83E-04,1.06E-03,3.33E-04,
2023/3/3 22:00,13.5,13.2,12.1,12.5,12.9,13.6,4.5,1.5,6.1,12,11.9,5.22E-04,5.20E-04,1.20E-03,3.41E-04,
2023/3/3 23:00,13.5,13.2,12,12.5,12.9,13.5,4.5,1.5,6.1,12,11.9,ND,4.80E-04,1.12E-03,3.37E-04,
2023/3/4 0:00,13.5,13.2,12.1,12.5,12.9,13.5,4.5,1.5,6.1,12,11.9,6.58E-04,4.85E-04,9.19E-04,3.68E-04,
2023/3/4 1:00,13.5,13.2,12,12.5,12.9,13.6,4.5,1.5,6.1,12,11.8,5.84E-04,4.86E-04,9.74E-04,3.57E-04,
2023/3/4 2:00,13.5,13.2,12.1,12.5,12.9,13.6,4.5,1.5,6.1,11.9,11.8,8.97E-04,4.64E-04,1.12E-03,3.57E-04,
2023/3/4 3:00,13.5,13.2,12.1,12.5,12.9,13.6,4.5,1.5,6.1,11.9,11.8,1.03E-03,5.01E-04,1.19E-03,3.45E-04,
2023/3/4 4:00,13.5,13.2,12.1,12.5,12.9,13.6,4.5,1.5,6.1,11.9,11.8,1.07E-03,4.27E-04,1.16E-03,3.36E-04,
2023/3/4 5:00,13.5,13.2,12.1,12.5,12.9,13.6,4.5,1.5,6.1,11.9,11.8,9.91E-04,4.66E-04,1.08E-03,3.50E-04,
2023/3/4 6:00,13.5,13.2,12,12.5,12.9,13.6,4.5,1.5,6.1,11.9,11.8,7.03E-04,4.97E-04,1.38E-03,3.34E-04,
2023/3/4 7:00,13.5,13.2,12,12.5,12.9,13.6,4.5,1.5,6.1,11.9,11.8,7.25E-04,4.59E-04,1.04E-03,3.64E-04,
2023/3/4 8:00,13.5,13.2,12,12.5,12.9,13.6,4.5,1.5,6.1,11.8,11.8,6.88E-04,4.91E-04,1.20E-03,3.20E-04,
2023/3/4 9:00,13.5,13.2,12,12.5,12.9,13.6,4.5,1.5,6.1,11.8,11.7,7.66E-04,4.43E-04,1.28E-03,3.45E-04,
2023/3/4 10:00,13.5,13.2,12.1,12.5,12.9,13.6,4.5,1.5,6.1,11.9,11.8,8.23E-04,4.54E-04,1.15E-03,3.45E-04,
2023/3/4 11:00,13.5,13.2,12.1,12.5,12.9,13.6,4.5,1.5,6.1,11.9,11.8,1.08E-03,3.89E-04,1.12E-03,3.55E-04,
2023/3/4 12:00,13.5,13.2,12.1,12.5,12.9,13.6,4.5,1.5,6.1,11.9,11.8,1.26E-03,4.16E-04,1.24E-03,3.60E-04,
2023/3/4 13:00,13.5,13.2,12,12.5,12.9,13.6,4.5,1.5,6.1,12,11.8,1.11E-03,4.43E-04,1.30E-03,3.41E-04,
2023/3/4 14:00,13.5,13.2,12.1,12.5,12.9,13.6,4.5,1.5,6.1,12,11.8,1.20E-03,3.78E-04,1.18E-03,3.36E-04,
2023/3/4 15:00,13.5,13.2,12.1,12.5,12.9,13.6,4.5,1.5,6.1,12,11.9,9.18E-04,3.88E-04,1.12E-03,3.62E-04,
2023/3/4 16:00,13.5,13.2,12.1,12.5,12.9,13.6,4.5,1.5,6.1,12,11.9,8.84E-04,3.77E-04,1.07E-03,3.57E-04,
2023/3/4 17:00,13.5,13.2,12.1,12.5,12.9,13.6,4.5,1.5,6.1,12,11.8,6.35E-04,3.90E-04,1.17E-03,3.39E-04,
2023/3/4 18:00,13.5,13.2,12.1,12.5,12.9,13.6,4.5,1.5,6.1,12,11.9,8.13E-04,3.89E-04,1.04E-03,3.52E-04,
2023/3/4 19:00,13.5,13.2,12.1,12.5,12.9,13.6,4.5,1.5,6.1,12,12,9.17E-04,3.87E-04,1.03E-03,3.39E-04,
2023/3/4 20:00,13.5,13.2,12.1,12.5,12.9,13.6,4.5,1.5,6.1,12,12,8.23E-04,4.55E-04,1.12E-03,3.48E-04,
2023/3/4 21:00,13.5,13.2,12.1,12.6,12.9,13.6,4.5,1.5,6.1,12,11.9,9.91E-04,4.62E-04,1.28E-03,3.59E-04,
2023/3/4 22:00,13.5,13.2,12.1,12.5,12.9,13.6,4.5,1.5,6.1,12,12,1.18E-03,3.60E-04,1.47E-03,3.33E-04,
2023/3/4 23:00,13.5,13.2,12.1,12.5,12.9,13.6,4.5,1.5,6.1,12,11.9,1.13E-03,3.67E-04,1.40E-03,3.34E-04,
2023/3/5 0:00,13.5,13.2,12.1,12.5,12.9,13.6,4.5,1.5,6.1,12,11.9,8.91E-04,4.15E-04,1.23E-03,3.64E-04,
2023/3/5 1:00,13.5,13.2,12.1,12.6,12.9,13.6,4.5,1.5,6.1,11.9,11.8,9.90E-04,4.43E-04,9.00E-04,3.64E-04,
2023/3/5 2:00,13.5,13.2,12.1,12.6,12.9,13.6,4.5,1.5,6.1,11.9,11.8,7.47E-04,4.79E-04,1.03E-03,3.55E-04,
2023/3/5 3:00,13.5,13.2,12.1,12.6,12.9,13.6,4.5,1.5,6.1,11.9,11.8,8.45E-04,4.56E-04,1.09E-03,3.82E-04,
2023/3/5 4:00,13.5,13.2,12.1,12.6,12.9,13.6,4.5,1.5,6.1,11.9,11.8,7.74E-04,4.78E-04,1.16E-03,3.35E-04,
2023/3/5 5:00,13.5,13.2,12.1,12.6,12.9,13.6,4.5,1.5,6.1,11.8,11.8,7.08E-04,4.76E-04,1.10E-03,3.43E-04,
2023/3/5 6:00,13.5,13.2,12.1,12.6,12.9,13.6,4.5,1.5,6.1,11.8,11.8,6.29E-04,4.99E-04,1.22E-03,3.28E-04,
2023/3/5 7:00,13.5,13.2,12.1,12.6,12.9,13.6,4.5,1.5,6.1,11.8,11.7,7.66E-04,4.43E-04,1.35E-03,3.34E-04,
2023/3/5 8:00,13.5,13.2,12.1,12.6,12.9,13.6,4.5,1.5,6.1,11.8,11.7,9.09E-04,4.84E-04,1.05E-03,3.55E-04,
2023/3/5 9:00,13.5,13.3,12.1,12.6,12.9,13.6,4.5,1.5,6.1,11.8,11.7,8.31E-04,4.63E-04,1.38E-03,3.35E-04,
2023/3/5 10:00,13.5,13.2,12.1,12.6,12.9,13.6,4.5,1.5,6.1,11.8,11.7,8.81E-04,4.53E-04,1.16E-03,3.48E-04,
2023/3/5 11:00,13.5,13.2,12.1,12.6,12.9,13.6,4.5,1.5,6.1,11.8,11.7,9.03E-04,4.91E-04,1.04E-03,3.56E-04,
2023/3/5 12:00,13.5,13.2,12.1,12.6,12.9,13.6,4.5,1.5,6.1,11.7,11.6,9.45E-04,4.74E-04,1.01E-03,3.41E-04,
2023/3/5 13:00,13.5,13.2,12.1,12.6,12.9,13.6,4.5,1.5,6.1,11.8,11.7,9.27E-04,4.56E-04,1.36E-03,3.33E-04,
2023/3/5 14:00,13.5,13.2,12.1,12.6,12.9,13.6,4.5,1.5,6.1,11.8,11.7,9.35E-04,4.53E-04,1.34E-03,3.38E-04,
2023/3/5 15:00,13.5,13.2,12.1,12.6,12.9,13.6,4.5,1.5,6.1,11.8,11.7,8.27E-04,4.74E-04,9.46E-04,3.48E-04,
2023/3/5 16:00,13.5,13.2,12.1,12.6,12.9,13.6,4.5,1.5,6.1,11.8,11.7,7.99E-04,4.75E-04,1.05E-03,3.51E-04,
2023/3/5 17:00,13.5,13.2,12.1,12.6,12.9,13.6,4.5,1.5,6.1,11.8,11.8,8.21E-04,4.80E-04,1.12E-03,3.64E-04,
2023/3/5 18:00,13.5,13.2,12.1,12.6,12.9,13.6,4.5,1.5,6.1,11.8,11.8,8.02E-04,4.49E-04,1.07E-03,3.55E-04,
2023/3/5 19:00,13.5,13.2,12.1,12.6,12.9,13.6,4.5,1.5,6.1,11.8,11.8,7.04E-04,4.80E-04,1.14E-03,3.41E-04,
2023/3/5 20:00,13.5,13.2,12.1,12.5,12.9,13.6,4.5,1.5,6.1,11.8,11.8,6.49E-04,4.76E-04,9.20E-04,3.51E-04,
2023/3/5 21:00,13.5,13.2,12.1,12.5,12.9,13.6,4.5,1.5,6.1,11.8,11.7,7.23E-04,4.39E-04,1.12E-03,3.40E-04,
2023/3/5 22:00,13.5,13.3,12.1,12.6,12.9,13.6,4.5,1.5,6.1,11.8,11.8,6.38E-04,4.99E-04,1.23E-03,3.55E-04,
2023/3/5 23:00,13.5,13.2,12.1,12.6,12.9,13.6,4.5,1.5,6.1,11.8,11.7,1.05E-03,4.68E-04,1.29E-03,3.32E-04,
2023/3/6 0:00,13.5,13.3,12.1,12.6,12.9,13.6,4.5,1.5,6.1,11.8,11.7,8.75E-04,4.60E-04,1.28E-03,3.41E-04,
2023/3/6 1:00,13.5,13.3,12.1,12.6,12.9,13.6,4.5,1.5,6.1,11.8,11.6,9.56E-04,4.10E-04,9.65E-04,3.67E-04,
2023/3/6 2:00,13.5,13.3,12.1,12.6,12.9,13.6,4.5,1.5,6.1,11.8,11.6,8.82E-04,4.59E-04,1.01E-03,3.80E-04,
2023/3/6 3:00,13.5,13.3,12.1,12.6,12.9,13.6,4.5,1.5,6.1,11.8,11.7,8.19E-04,4.77E-04,1.17E-03,3.45E-04,
2023/3/6 4:00,13.5,13.3,12.1,12.6,12.9,13.6,4.5,1.5,6.1,11.7,11.7,6.15E-04,4.77E-04,1.26E-03,3.54E-04,
2023/3/6 5:00,13.5,13.2,12.1,12.6,12.9,13.6,4.5,1.5,6.1,11.7,11.7,6.37E-04,4.83E-04,1.21E-03,3.42E-04,
2023/3/6 6:00,13.5,13.2,12.1,12.6,12.9,13.6,4.5,1.5,6.1,11.7,11.6,8.87E-04,4.64E-04,1.23E-03,3.33E-04,
2023/3/6 7:00,13.5,13.2,12.1,12.6,12.9,13.6,4.5,1.5,6.1,11.7,11.6,8.69E-04,4.22E-04,1.12E-03,3.51E-04,
2023/3/6 8:00,13.5,13.3,12.1,12.6,12.9,13.6,4.5,1.5,6.1,11.7,11.6,7.34E-04,4.59E-04,1.23E-03,3.40E-04,
2023/3/6 9:00,13.5,13.2,12.1,12.6,12.9,13.6,4.5,1.5,6.1,11.6,11.6,9.11E-04,4.19E-04,1.04E-03,3.71E-04,
2023/3/6 10:00,13.5,13.3,12.1,12.6,12.9,13.6,4.5,1.5,6.1,11.7,11.6,8.22E-04,4.84E-04,1.08E-03,3.32E-04,
2023/3/6 11:00,13.5,13.2,12.1,12.6,12.9,13.6,4.5,1.5,6.1,11.6,11.6,7.69E-04,4.72E-04,1.49E-03,3.30E-04,
2023/3/6 12:00,13.5,13.2,12.1,12.6,12.9,13.6,4.5,1.5,6.1,11.7,11.6,8.32E-04,4.89E-04,1.47E-03,3.25E-04,
2023/3/6 13:00,13.5,13.2,12.1,12.6,12.9,13.6,4.5,1.5,6.1,11.7,11.6,6.89E-04,4.94E-04,1.30E-03,3.25E-04,
2023/3/6 14:00,13.5,13.3,12.1,12.6,12.9,13.6,4.6,1.5,6.2,11.8,11.7,9.37E-04,4.89E-04,1.38E-03,3.60E-04,
2023/3/6 15:00,13.5,13.3,12.1,12.6,12.9,13.6,4.5,1.5,6.1,11.8,11.7,9.69E-04,4.40E-04,1.24E-03,3.68E-04,
2023/3/6 16:00,13.6,13.3,12.1,12.6,12.9,13.6,4.5,1.5,6.1,11.8,11.8,8.66E-04,4.09E-04,1.11E-03,3.65E-04,
2023/3/6 17:00,13.6,13.3,12.1,12.6,12.9,13.6,4.5,1.5,6.1,11.8,11.7,8.79E-04,4.01E-04,1.25E-03,3.49E-04,
2023/3/6 18:00,13.6,13.3,12.1,12.6,12.9,13.6,4.5,1.5,6.1,11.8,11.7,7.37E-04,4.01E-04,1.23E-03,3.53E-04,
2023/3/6 19:00,13.6,13.3,12.1,12.6,12.9,13.6,4.5,1.5,6.1,11.8,11.8,9.74E-04,3.54E-04,1.31E-03,3.46E-04,
2023/3/6 20:00,13.6,13.3,12.1,12.6,12.9,13.7,4.5,1.5,6.1,11.8,11.8,9.31E-04,3.72E-04,1.23E-03,3.41E-04,
2023/3/6 21:00,13.6,13.3,12.1,12.6,12.9,13.7,4.6,1.5,6.2,11.8,11.7,1.06E-03,3.66E-04,1.11E-03,3.54E-04,
2023/3/6 22:00,13.5,13.3,12.1,12.6,12.9,13.7,4.5,1.5,6.1,11.8,11.7,7.80E-04,3.73E-04,1.06E-03,3.60E-04,
2023/3/6 23:00,13.6,13.3,12.1,12.6,12.9,13.7,4.6,1.5,6.1,11.8,11.7,9.97E-04,3.66E-04,1.30E-03,3.36E-04,
2023/3/7 0:00,13.6,13.3,12.1,12.6,13,13.7,4.6,1.5,6.2,11.8,11.8,1.30E-03,3.92E-04,1.05E-03,3.57E-04,
2023/3/7 1:00,13.6,13.3,12.1,12.6,13,13.7,4.6,1.5,6.2,11.8,11.8,8.36E-04,4.13E-04,1.39E-03,3.35E-04,
2023/3/7 2:00,13.6,13.3,12.1,12.6,13,13.7,4.5,1.5,6.1,11.8,11.7,8.61E-04,4.01E-04,9.23E-04,3.47E-04,
2023/3/7 3:00,13.6,13.3,12.1,12.6,13,13.7,4.5,1.5,6.1,11.8,11.7,8.63E-04,3.59E-04,1.07E-03,3.40E-04,
2023/3/7 4:00,13.6,13.3,12.1,12.6,13,13.7,4.5,1.5,6.1,11.8,11.7,8.46E-04,4.13E-04,1.12E-03,3.51E-04,
2023/3/7 5:00,13.6,13.3,12.1,12.6,13,13.7,4.6,1.5,6.1,11.7,11.6,7.07E-04,3.87E-04,1.44E-03,3.38E-04,
2023/3/7 6:00,13.6,13.3,12.1,12.6,13,13.7,4.5,1.5,6.1,11.7,11.6,7.40E-04,4.01E-04,1.38E-03,3.41E-04,
2023/3/7 7:00,13.6,13.3,12.1,12.6,13,13.7,4.6,1.5,6.1,11.6,11.6,5.89E-04,4.44E-04,1.48E-03,3.44E-04,
2023/3/7 8:00,13.6,13.3,12.1,12.6,13,13.7,4.6,1.5,6.1,11.6,11.6,6.10E-04,4.40E-04,1.39E-03,3.30E-04,
2023/3/7 9:00,13.6,13.3,12.1,12.6,13,13.7,4.6,1.5,6.2,11.7,11.6,9.32E-04,3.75E-04,1.19E-03,3.45E-04,
2023/3/7 10:00,13.6,13.3,12.1,12.6,13,13.7,4.5,1.5,6.1,11.7,11.6,8.98E-04,4.01E-04,1.32E-03,3.58E-04,
2023/3/7 11:00,13.6,13.3,12.1,12.6,13,13.7,4.5,1.5,6.1,11.7,11.6,8.05E-04,3.88E-04,1.32E-03,3.29E-04,
2023/3/7 12:00,13.6,13.3,12.1,12.6,13,13.7,4.5,1.5,6.1,11.8,11.7,1.07E-03,4.28E-04,1.31E-03,3.50E-04,
2023/3/7 13:00,13.6,13.3,12.1,12.6,13,13.7,4.5,1.5,6.1,11.8,11.7,7.62E-04,4.54E-04,1.21E-03,3.61E-04,
2023/3/7 14:00,13.6,13.3,12.1,12.6,13,13.7,4.5,1.5,6.1,11.8,11.8,8.38E-04,4.59E-04,1.17E-03,3.52E-04,
2023/3/7 15:00,13.6,13.3,12.1,12.6,13,13.7,4.5,1.5,6.1,11.8,11.8,8.30E-04,4.45E-04,1.39E-03,3.39E-04,
2023/3/7 16:00,13.6,13.3,12.1,12.6,13,13.7,4.6,1.5,6.2,11.9,11.8,1.06E-03,4.68E-04,1.20E-03,3.35E-04,
2023/3/7 17:00,13.6,13.3,12.1,12.6,13,13.7,4.5,1.5,6.1,11.9,11.8,8.98E-04,4.79E-04,1.08E-03,3.61E-04,
2023/3/7 18:00,13.6,13.3,12.1,12.6,13,13.7,4.5,1.5,6.1,11.9,11.8,9.53E-04,4.51E-04,1.21E-03,3.39E-04,
2023/3/7 19:00,13.6,13.3,12.1,12.6,13,13.7,4.5,1.5,6.1,11.9,11.9,9.28E-04,4.56E-04,1.21E-03,3.40E-04,
2023/3/7 20:00,13.6,13.3,12.1,12.6,13,13.7,4.5,1.5,6.1,11.9,11.8,8.40E-04,4.73E-04,1.26E-03,3.51E-04,
2023/3/7 21:00,13.6,13.3,12.1,12.6,13,13.7,4.5,1.5,6.1,11.9,11.8,8.62E-04,4.91E-04,1.32E-03,3.64E-04,
2023/3/7 22:00,13.6,13.3,12.1,12.6,13,13.7,4.5,1.5,6.1,11.9,11.8,1.03E-03,4.81E-04,1.21E-03,3.50E-04,
2023/3/7 23:00,13.6,13.3,12.1,12.6,13,13.7,4.6,1.5,6.1,11.9,11.8,8.11E-04,4.80E-04,1.06E-03,3.47E-04,
2023/3/8 0:00,13.6,13.3,12.1,12.6,13,13.7,4.5,1.5,6.1,12,11.9,1.02E-03,4.62E-04,1.26E-03,3.72E-04,
2023/3/8 1:00,13.6,13.3,12.1,12.6,13,13.7,4.5,1.5,6.1,11.9,11.8,9.14E-04,4.65E-04,1.34E-03,3.42E-04,
2023/3/8 2:00,13.6,13.3,12.1,12.6,13,13.7,4.5,1.5,6.1,11.9,11.8,6.49E-04,4.19E-04,1.29E-03,3.43E-04,
2023/3/8 3:00,13.6,13.3,12.1,12.6,13,13.7,4.5,1.5,6.1,11.9,11.8,6.20E-04,4.31E-04,1.30E-03,3.15E-04,
2023/3/8 4:00,13.6,13.3,12.2,12.6,13,13.7,4.5,1.5,6.1,11.9,11.8,8.88E-04,4.65E-04,1.26E-03,3.36E-04,
2023/3/8 5:00,13.6,13.3,12.2,12.6,13,13.7,4.5,1.5,6.1,11.8,11.9,1.08E-03,4.59E-04,1.40E-03,3.39E-04,
2023/3/8 6:00,13.6,13.3,12.1,12.6,13,13.7,4.5,1.5,6.1,11.9,11.8,7.98E-04,4.67E-04,1.29E-03,3.47E-04,
2023/3/8 7:00,13.6,13.3,12.1,12.6,13,13.7,4.5,1.5,6.1,11.8,11.8,9.39E-04,4.57E-04,1.24E-03,3.34E-04,
2023/3/8 8:00,13.6,13.3,12.2,12.6,13,13.7,4.5,1.5,6.1,11.9,11.8,9.39E-04,4.73E-04,1.28E-03,3.83E-04,
2023/3/8 9:00,13.6,13.3,12.1,12.6,13,13.7,4.5,1.5,6.1,11.9,11.9,8.98E-04,4.80E-04,1.15E-03,3.38E-04,
2023/3/8 10:00,13.6,13.3,12.2,12.6,13,13.7,4.5,1.5,6.1,12,11.9,8.42E-04,4.25E-04,1.17E-03,3.51E-04,
2023/3/8 11:00,13.6,13.3,12.2,12.7,13,13.7,4.5,1.5,6.1,12,11.9,1.01E-03,4.56E-04,1.20E-03,3.49E-04,
2023/3/8 12:00,13.6,13.3,12.2,12.6,13,13.7,4.5,1.5,6.1,12,12,7.91E-04,4.73E-04,1.35E-03,3.51E-04,
2023/3/8 13:00,13.6,13.3,12.2,12.7,13,13.7,4.5,1.5,6.1,12.1,12.1,8.45E-04,4.80E-04,1.13E-03,3.48E-04,
2023/3/8 14:00,13.6,13.3,12.2,12.7,13,13.7,4.5,1.5,6.1,12.1,12.1,8.18E-04,4.64E-04,1.19E-03,3.41E-04,
2023/3/8 15:00,13.6,13.4,12.2,12.7,13,13.7,4.5,1.5,6.1,12.1,12.1,9.41E-04,4.27E-04,1.15E-03,3.50E-04,
2023/3/8 16:00,13.6,13.4,12.2,12.7,13,13.7,2.4,1.5,4,12.3,12.3,1.30E-03,4.61E-04,1.24E-03,3.48E-04,
2023/3/8 17:00,13.6,13.4,12.2,12.7,13,13.7,2.5,1.5,4.1,12.3,12.2,6.86E-04,4.83E-04,1.03E-03,3.55E-04,
2023/3/8 18:00,13.6,13.4,12.2,12.7,13,13.7,2.5,1.5,4.1,12.3,12.3,7.35E-04,4.87E-04,1.25E-03,3.41E-04,
2023/3/8 19:00,13.6,13.4,12.2,12.7,13,13.7,2.5,1.5,4.1,12.4,12.3,1.08E-03,4.68E-04,1.17E-03,3.66E-04,
2023/3/8 20:00,13.6,13.4,12.2,12.7,13,13.8,2.5,1.5,4.1,12.3,12.4,5.95E-04,5.00E-04,1.11E-03,3.51E-04,
2023/3/8 21:00,13.7,13.4,12.2,12.7,13,13.7,2.5,1.5,4.1,12.4,12.3,1.01E-03,4.56E-04,8.65E-04,3.62E-04,
2023/3/8 22:00,13.7,13.4,12.2,12.7,13,13.8,2.5,1.5,4.1,12.5,12.3,8.80E-04,4.56E-04,1.09E-03,3.45E-04,
2023/3/8 23:00,13.7,13.4,12.2,12.7,13.1,13.8,2.5,1.5,4.1,12.5,12.4,ND,5.18E-04,1.13E-03,3.49E-04,
2023/3/9 0:00,13.7,13.4,12.2,12.7,13.1,13.8,2.5,1.5,4.1,12.5,12.4,9.43E-04,4.99E-04,9.83E-04,3.54E-04,
2023/3/9 1:00,13.7,13.4,12.2,12.7,13.1,13.8,2.5,1.5,4.1,12.5,12.4,5.47E-04,4.82E-04,1.21E-03,3.45E-04,
2023/3/9 2:00,13.7,13.4,12.2,12.7,13.1,13.8,2.5,1.5,4.1,12.5,12.4,9.84E-04,4.58E-04,8.97E-04,3.68E-04,
2023/3/9 3:00,13.7,13.4,12.2,12.7,13.1,13.8,2.5,1.5,4.1,12.5,12.5,7.26E-04,4.67E-04,1.28E-03,3.40E-04,
2023/3/9 4:00,13.7,13.4,12.2,12.7,13.1,13.8,2.5,1.5,4.1,12.5,12.5,1.00E-03,4.57E-04,1.14E-03,3.51E-04,
2023/3/9 5:00,13.7,13.4,12.2,12.7,13.1,13.8,2.5,1.5,4.1,12.5,12.5,9.72E-04,4.54E-04,1.05E-03,3.36E-04,
2023/3/9 6:00,13.7,13.4,12.2,12.7,13.1,13.8,2.5,1.5,4.1,12.5,12.5,7.73E-04,4.84E-04,9.47E-04,3.58E-04,
2023/3/9 7:00,13.7,13.4,12.2,12.7,13.1,13.8,2.5,1.5,4.1,12.5,12.5,9.12E-04,4.46E-04,1.16E-03,3.45E-04,
2023/3/9 8:00,13.7,13.4,12.2,12.7,13.1,13.8,2.5,1.5,4.1,12.5,12.5,7.97E-04,4.44E-04,1.01E-03,3.29E-04,
2023/3/9 9:00,13.7,13.4,12.2,12.7,13.1,13.8,2.5,1.5,4.1,12.6,12.5,5.98E-04,4.74E-04,1.08E-03,3.51E-04,
2023/3/9 10:00,13.7,13.4,12.3,12.7,13.1,13.8,2.5,1.5,4.1,12.6,12.5,7.31E-04,4.45E-04,1.04E-03,3.38E-04,
2023/3/9 11:00,13.7,13.4,12.3,12.7,13.1,13.8,2.5,1.5,4.1,12.6,12.5,6.16E-04,5.04E-04,1.01E-03,3.50E-04,
2023/3/9 12:00,13.7,13.4,12.2,12.7,13.1,13.8,2.5,1.5,4.1,12.6,12.5,1.05E-03,4.62E-04,8.95E-04,3.46E-04,
2023/3/9 13:00,13.7,13.5,12.2,12.7,13.1,13.8,2.5,1.5,4.1,12.6,12.6,8.77E-04,4.40E-04,1.07E-03,3.52E-04,
2023/3/9 14:00,13.7,13.4,12.3,12.8,13.1,13.8,2.5,1.5,4.1,12.7,12.6,9.46E-04,4.43E-04,1.13E-03,3.41E-04,
2023/3/9 15:00,13.7,13.5,12.3,12.8,13.1,13.8,2.5,1.5,4.1,12.7,12.6,7.91E-04,4.78E-04,1.13E-03,3.33E-04,
2023/3/9 16:00,13.7,13.5,12.3,12.8,13.1,13.8,2.5,1.5,4.1,12.8,12.6,ND,5.24E-04,1.24E-03,3.33E-04,
2023/3/9 17:00,13.7,13.5,12.3,12.8,13.1,13.8,2.5,1.5,4.1,12.8,12.6,ND,5.17E-04,1.18E-03,3.49E-04,
2023/3/9 18:00,13.7,13.5,12.3,12.8,13.1,13.8,2.5,1.5,4.1,12.8,12.7,7.15E-04,4.82E-04,1.05E-03,3.50E-04,
2023/3/9 19:00,13.8,13.5,12.3,12.8,13.1,13.8,2.5,1.5,4.1,12.8,12.7,ND,4.82E-04,1.29E-03,3.29E-04,
2023/3/9 20:00,13.8,13.5,12.3,12.8,13.1,13.9,2.5,1.5,4.1,12.8,12.8,9.72E-04,4.56E-04,9.74E-04,3.66E-04,
2023/3/9 21:00,13.8,13.5,12.3,12.8,13.2,13.9,2.5,1.5,4.1,12.8,12.8,8.02E-04,4.38E-04,1.17E-03,3.41E-04,
2023/3/9 22:00,13.8,13.5,12.3,12.8,13.2,13.9,2.5,1.5,4.1,12.8,12.7,8.95E-04,4.85E-04,1.07E-03,3.48E-04,
2023/3/9 23:00,13.8,13.5,12.3,12.8,13.2,13.9,2.5,1.5,4.1,12.8,12.8,9.43E-04,4.55E-04,1.07E-03,3.40E-04,
2023/3/10 0:00,13.8,13.5,12.3,12.8,13.2,13.9,2.5,1.5,4.1,12.8,12.7,9.33E-04,4.69E-04,1.20E-03,3.40E-04,
2023/3/10 1:00,13.8,13.5,12.3,12.8,13.2,13.9,2.5,1.5,4.1,12.8,12.8,7.98E-04,4.37E-04,1.15E-03,3.32E-04,
2023/3/10 2:00,13.8,13.5,12.3,12.8,13.2,13.9,2.5,1.5,4.1,12.8,12.8,1.01E-03,4.30E-04,1.15E-03,3.37E-04,
2023/3/10 3:00,13.8,13.5,12.3,12.8,13.2,13.9,2.5,1.5,4.1,12.8,12.8,7.88E-04,4.46E-04,9.98E-04,3.33E-04,
2023/3/10 4:00,13.8,13.5,12.3,12.8,13.2,13.9,2.5,1.5,4.1,12.8,12.8,1.13E-03,4.53E-04,1.12E-03,3.44E-04,
2023/3/10 5:00,13.8,13.5,12.3,12.8,13.2,13.9,2.5,1.5,4.1,12.8,12.7,7.51E-04,4.47E-04,1.12E-03,3.60E-04,
2023/3/10 6:00,13.8,13.5,12.3,12.8,13.2,13.9,2.5,1.5,4.1,12.8,12.7,9.82E-04,4.57E-04,1.36E-03,3.42E-04,
2023/3/10 7:00,13.8,13.5,12.3,12.8,13.2,13.9,2.5,1.5,4.1,12.8,12.8,1.03E-03,4.55E-04,1.38E-03,3.35E-04,
2023/3/10 8:00,13.8,13.5,12.3,12.8,13.2,13.9,2.5,1.5,4.1,12.8,12.8,1.01E-03,4.69E-04,1.31E-03,3.45E-04,
2023/3/10 9:00,13.8,13.5,12.4,12.9,13.2,13.9,2.5,1.5,4.1,12.8,12.8,1.09E-03,4.51E-04,9.70E-04,3.51E-04,
2023/3/10 10:00,13.8,13.6,12.4,12.9,13.2,13.9,2.5,1.5,4.1,12.8,12.8,6.01E-04,4.88E-04,1.22E-03,3.41E-04,
2023/3/10 11:00,13.9,13.6,12.4,12.9,13.2,13.9,2.5,1.5,4.1,12.8,12.8,8.11E-04,4.61E-04,1.21E-03,3.35E-04,
2023/3/10 12:00,13.9,13.6,12.4,12.9,13.2,13.9,2.5,1.5,4.1,12.8,12.8,8.68E-04,4.10E-04,1.28E-03,3.31E-04,
2023/3/10 13:00,13.9,13.6,12.4,12.9,13.2,13.9,2.5,1.5,4.1,12.9,12.8,9.90E-04,3.75E-04,1.24E-03,3.44E-04,
2023/3/10 14:00,13.9,13.6,12.4,12.9,13.3,14,2.5,1.5,4.1,13,12.9,6.77E-04,4.12E-04,1.07E-03,3.64E-04,
2023/3/10 15:00,13.9,13.6,12.4,12.9,13.3,14,2.5,1.5,4.1,13,12.9,7.70E-04,3.69E-04,1.49E-03,3.40E-04,
2023/3/10 16:00,13.9,13.6,12.4,12.9,13.3,14,2.5,1.5,4.1,13,12.8,8.05E-04,3.82E-04,1.26E-03,3.43E-04,
2023/3/10 17:00,13.9,13.6,12.4,12.9,13.3,14,2.5,1.5,4.1,13,13,9.48E-04,4.73E-04,1.19E-03,3.43E-04,
2023/3/10 18:00,13.9,13.6,12.4,12.9,13.3,14,2.5,1.5,4.1,13,13,8.03E-04,4.51E-04,1.31E-03,3.51E-04,
2023/3/10 19:00,13.9,13.6,12.4,12.9,13.3,14,2.5,1.5,4.1,13,13,8.65E-04,4.80E-04,1.16E-03,3.40E-04,
2023/3/10 20:00,13.9,13.6,12.4,12.9,13.3,14,2.5,1.5,4.1,13,13,8.37E-04,4.63E-04,1.13E-03,3.40E-04,
2023/3/10 21:00,13.9,13.6,12.4,12.9,13.3,14,2.5,1.5,4.1,13.1,13,8.18E-04,4.77E-04,1.15E-03,3.33E-04,
2023/3/10 22:00,13.9,13.6,12.4,12.9,13.3,14,2.5,1.5,4.1,13.1,13,1.26E-03,4.38E-04,1.27E-03,3.41E-04,
2023/3/10 23:00,13.9,13.6,12.5,13,13.3,14,2.5,1.5,4.1,13.1,13,9.12E-04,4.50E-04,1.28E-03,3.38E-04,
2023/3/11 0:00,13.9,13.7,12.5,13,13.3,14,2.5,1.5,4.1,13,13.1,7.72E-04,4.75E-04,1.36E-03,3.49E-04,
2023/3/11 1:00,13.9,13.7,12.5,13,13.3,14,2.5,1.5,4.1,13,13,8.08E-04,4.76E-04,1.43E-03,3.40E-04,
2023/3/11 2:00,14,13.7,12.5,13,13.3,14,2.5,1.5,4.1,13,13,9.86E-04,4.72E-04,1.35E-03,3.49E-04,
2023/3/11 3:00,14,13.7,12.5,13,13.3,14,2.5,1.5,4.1,13,13,1.09E-03,3.90E-04,1.03E-03,3.53E-04,
2023/3/11 4:00,13.9,13.7,12.5,13,13.3,14,2.5,1.5,4.1,13,12.9,8.57E-04,4.45E-04,1.27E-03,3.43E-04,
2023/3/11 5:00,14,13.7,12.5,13,13.3,14,2.5,1.5,4.1,13,13,9.16E-04,4.23E-04,1.20E-03,3.45E-04,
2023/3/11 6:00,14,13.7,12.5,13,13.4,14.1,2.5,1.5,4.1,13,12.9,5.00E-04,4.46E-04,1.24E-03,3.51E-04,
2023/3/11 7:00,14,13.7,12.5,13,13.4,14.1,2.5,1.5,4.1,13,12.8,7.71E-04,4.80E-04,1.08E-03,3.64E-04,
2023/3/11 8:00,14,13.7,12.5,13,13.4,14.1,2.5,1.5,4.1,13,12.9,1.07E-03,4.76E-04,1.28E-03,3.40E-04,
2023/3/11 9:00,14,13.7,12.5,13,13.4,14.1,2.5,1.5,4.1,13,12.9,9.83E-04,4.74E-04,1.38E-03,3.17E-04,
2023/3/11 10:00,14,13.7,12.5,13,13.4,14.1,2.5,1.5,4.1,13,12.9,8.69E-04,4.13E-04,1.43E-03,3.53E-04,
2023/3/11 11:00,14,13.7,12.5,13,13.4,14.1,2.5,1.5,4.1,13,12.9,1.19E-03,4.06E-04,1.40E-03,3.41E-04,
2023/3/11 12:00,14,13.7,12.5,13,13.4,14.1,2.5,1.5,4.1,13,13,6.45E-04,4.16E-04,1.25E-03,3.56E-04,
2023/3/11 13:00,14,13.7,12.5,13,13.4,14.1,2.5,1.5,4.1,13,13,7.27E-04,4.08E-04,1.24E-03,3.40E-04,
2023/3/11 14:00,14,13.7,12.5,13,13.4,14.1,2.5,1.5,4.1,13.1,13,6.43E-04,4.05E-04,1.11E-03,3.56E-04,
2023/3/11 15:00,14,13.7,12.5,13,13.4,14.1,2.5,1.5,4.1,13.1,13,8.70E-04,3.51E-04,1.22E-03,3.63E-04,
2023/3/11 16:00,14,13.7,12.5,13,13.4,14.1,2.5,1.5,4.1,13.1,13.1,7.75E-04,4.15E-04,1.15E-03,3.49E-04,
2023/3/11 17:00,14,13.7,12.5,13,13.4,14.1,2.5,1.5,4.1,13.1,13.1,8.16E-04,4.63E-04,1.23E-03,3.41E-04,
2023/3/11 18:00,14,13.7,12.5,13,13.4,14.1,2.5,1.5,4.1,13.1,13.1,6.47E-04,4.68E-04,1.05E-03,3.52E-04,
2023/3/11 19:00,14,13.7,12.5,13,13.4,14.1,2.5,1.5,4.1,13.1,13.1,8.66E-04,4.69E-04,1.00E-03,3.54E-04,
2023/3/11 20:00,14,13.7,12.6,13.1,13.4,14.1,2.5,1.5,4.1,13.2,13.1,9.14E-04,4.73E-04,1.28E-03,3.42E-04,
2023/3/11 21:00,14,13.8,12.6,13.1,13.4,14.1,2.5,1.5,4.1,13.1,13.1,8.72E-04,4.09E-04,1.24E-03,3.47E-04,
2023/3/11 22:00,14,13.8,12.6,13.1,13.4,14.1,2.5,1.5,4.1,13.2,13.1,1.03E-03,4.25E-04,1.17E-03,3.51E-04,
2023/3/11 23:00,14,13.8,12.6,13.1,13.4,14.1,2.5,1.5,4.1,13.2,13.1,9.01E-04,4.53E-04,1.12E-03,3.33E-04,
2023/3/12 0:00,14,13.8,12.6,13.1,13.4,14.1,2.5,1.5,4.1,13.1,13.1,8.26E-04,4.10E-04,1.15E-03,3.54E-04,
2023/3/12 1:00,14.1,13.8,12.6,13.1,13.4,14.1,2.5,1.5,4.1,13.2,13.1,9.77E-04,3.66E-04,1.09E-03,3.46E-04,
2023/3/12 2:00,14.1,13.8,12.6,13.1,13.4,14.1,2.5,1.5,4.2,13.2,13.2,1.02E-03,3.97E-04,1.18E-03,3.44E-04,
2023/3/12 3:00,14.1,13.8,12.6,13.1,13.4,14.1,2.5,1.5,4.1,13.2,13.1,9.28E-04,4.25E-04,9.89E-04,3.45E-04,
2023/3/12 4:00,14.1,13.8,12.6,13.1,13.4,14.1,2.5,1.5,4.2,13.2,13.1,1.18E-03,4.29E-04,1.34E-03,3.41E-04,
2023/3/12 5:00,14.1,13.8,12.6,13.1,13.5,14.2,2.5,1.5,4.1,13.2,13.1,9.66E-04,4.78E-04,1.25E-03,3.55E-04,
2023/3/12 6:00,14.1,13.8,12.6,13.1,13.5,14.2,2.5,1.5,4.2,13.2,13.1,6.53E-04,4.88E-04,1.32E-03,3.37E-04,
2023/3/12 7:00,14.1,13.8,12.6,13.1,13.5,14.2,2.5,1.5,4.1,13.2,13.1,8.84E-04,4.81E-04,1.19E-03,3.37E-04,
2023/3/12 8:00,14.1,13.8,12.6,13.1,13.5,14.2,2.5,1.5,4.1,13.2,13.1,9.93E-04,4.60E-04,1.43E-03,3.22E-04,
2023/3/12 9:00,14.1,13.8,12.6,13.1,13.5,14.2,2.5,1.5,4.1,13.3,13.2,9.03E-04,4.82E-04,1.15E-03,3.49E-04,
2023/3/12 10:00,14.1,13.8,12.6,13.1,13.5,14.2,2.5,1.5,4.2,13.3,13.2,5.05E-04,4.87E-04,1.18E-03,3.40E-04,
2023/3/12 11:00,14.1,13.8,12.6,13.1,13.5,14.2,2.5,1.5,4.1,13.3,13.1,6.90E-04,4.36E-04,1.29E-03,3.34E-04,
2023/3/12 12:00,14.1,13.8,12.6,13.1,13.5,14.2,2.5,1.5,4.1,13.3,13.2,8.38E-04,3.92E-04,1.36E-03,3.30E-04,
2023/3/12 13:00,14.1,13.8,12.6,13.1,13.5,14.2,2.5,1.5,4.1,13.3,13.2,1.02E-03,3.91E-04,1.38E-03,3.42E-04,
2023/3/12 14:00,14.1,13.8,12.6,13.1,13.5,14.2,2.5,1.5,4.1,13.3,13.2,6.62E-04,3.86E-04,1.34E-03,3.32E-04,
2023/3/12 15:00,14.1,13.8,12.6,13.2,13.5,14.2,2.5,1.5,4.1,13.3,13.3,9.30E-04,4.33E-04,1.18E-03,3.39E-04,
2023/3/12 16:00,14.1,13.8,12.7,13.2,13.5,14.2,2.5,1.5,4.1,13.3,13.2,9.48E-04,4.52E-04,1.23E-03,3.51E-04,
2023/3/12 17:00,14.1,13.9,12.7,13.2,13.5,14.2,2.5,1.5,4.1,13.3,13.3,9.38E-04,4.49E-04,1.22E-03,3.57E-04,
2023/3/12 18:00,14.1,13.9,12.7,13.2,13.5,14.2,2.5,1.5,4.1,13.3,13.3,8.14E-04,4.26E-04,1.06E-03,3.47E-04,
2023/3/12 19:00,14.1,13.9,12.7,13.2,13.5,14.2,2.5,1.5,4.1,13.4,13.3,6.82E-04,4.23E-04,9.31E-04,3.75E-04,
2023/3/12 20:00,14.2,13.9,12.7,13.2,13.5,14.2,2.5,1.5,4.1,13.3,13.3,8.58E-04,4.32E-04,1.19E-03,3.44E-04,
2023/3/12 21:00,14.2,13.9,12.7,13.2,13.5,14.2,2.5,1.5,4.1,13.3,13.3,9.04E-04,4.51E-04,1.11E-03,3.55E-04,
2023/3/12 22:00,14.2,13.9,12.7,13.2,13.6,14.2,2.5,1.5,4.1,13.4,13.4,7.94E-04,4.80E-04,1.20E-03,3.52E-04,
2023/3/12 23:00,14.2,13.9,12.7,13.2,13.6,14.3,2.5,1.5,4.1,13.4,13.4,1.06E-03,4.24E-04,1.36E-03,3.23E-04,
2023/3/13 0:00,14.2,13.9,12.7,13.2,13.6,14.3,2.5,1.5,4.1,13.4,13.3,7.83E-04,5.03E-04,1.17E-03,3.40E-04,
2023/3/13 1:00,14.2,13.9,12.7,13.2,13.6,14.3,2.5,1.5,4.1,13.5,13.3,1.11E-03,4.58E-04,1.37E-03,3.32E-04,
2023/3/13 2:00,14.2,13.9,12.7,13.2,13.6,14.3,2.5,1.5,4.1,13.5,13.3,7.38E-04,4.88E-04,1.35E-03,3.53E-04,
2023/3/13 3:00,14.2,13.9,12.7,13.2,13.6,14.3,2.5,1.5,4.1,13.4,13.4,6.83E-04,4.73E-04,1.30E-03,3.33E-04,
2023/3/13 4:00,14.2,13.9,12.7,13.2,13.6,14.3,2.5,1.5,4.1,13.5,13.4,8.10E-04,4.84E-04,1.60E-03,3.40E-04,
2023/3/13 5:00,14.2,13.9,12.7,13.2,13.6,14.3,2.5,1.5,4.1,13.5,13.5,7.70E-04,4.76E-04,1.39E-03,3.34E-04,
2023/3/13 6:00,14.2,13.9,12.7,13.2,13.6,14.3,2.5,1.5,4.1,13.5,13.4,1.00E-03,4.33E-04,1.25E-03,3.53E-04,
2023/3/13 7:00,14.2,13.9,12.7,13.2,13.6,14.3,2.5,1.5,4.1,13.5,13.5,1.00E-03,4.77E-04,1.25E-03,3.45E-04,
2023/3/13 8:00,14.2,13.9,12.7,13.3,13.6,14.3,2.5,1.5,4.1,13.5,13.5,7.53E-04,4.76E-04,1.19E-03,3.41E-04,
2023/3/13 9:00,14.2,13.9,12.7,13.3,13.6,14.3,2.5,1.5,4.1,13.5,13.5,1.24E-03,4.58E-04,1.11E-03,3.54E-04,
2023/3/13 10:00,14.2,14,12.7,13.3,13.6,14.3,2.5,1.5,4.1,13.5,13.5,8.12E-04,4.50E-04,1.23E-03,3.60E-04,
2023/3/13 11:00,14.2,14,12.8,13.3,13.6,14.3,2.5,1.5,4.1,13.6,13.5,6.72E-04,4.56E-04,1.27E-03,3.51E-04,
2023/3/13 12:00,14.2,14,12.8,13.3,13.6,14.3,2.5,1.5,4.1,13.6,13.5,7.09E-04,4.20E-04,1.03E-03,3.46E-04,
2023/3/13 13:00,14.3,14,12.8,13.3,13.6,14.3,2.5,1.5,4.1,13.6,13.5,9.17E-04,4.67E-04,1.21E-03,3.45E-04,
2023/3/13 14:00,14.3,14,12.8,13.3,13.6,14.3,2.5,1.5,4.1,13.6,13.6,1.10E-03,4.57E-04,9.81E-04,3.60E-04,
2023/3/13 15:00,14.3,14,12.8,13.3,13.7,14.3,2.5,1.5,4.1,13.6,13.6,1.08E-03,4.45E-04,1.46E-03,3.15E-04,
2023/3/13 16:00,14.3,14,12.8,13.3,13.7,14.4,2.5,1.5,4.1,13.6,13.5,7.22E-04,4.55E-04,1.12E-03,3.54E-04,
2023/3/13 17:00,14.3,14,12.8,13.3,13.7,14.4,2.5,1.5,4.1,13.6,13.6,8.52E-04,4.71E-04,1.22E-03,3.47E-04,
2023/3/13 18:00,14.3,14,12.8,13.3,13.7,14.4,2.5,1.5,4.1,13.6,13.6,5.98E-04,4.49E-04,1.43E-03,3.48E-04,
2023/3/13 19:00,14.3,14,12.8,13.3,13.7,14.4,2.5,1.5,4.1,13.6,13.5,1.06E-03,4.74E-04,1.04E-03,3.44E-04,
2023/3/13 20:00,14.3,14,12.8,13.3,13.7,14.4,2.5,1.5,4.1,13.6,13.5,8.98E-04,4.71E-04,1.39E-03,3.28E-04,
2023/3/13 21:00,14.3,14,12.8,13.3,13.7,14.4,2.5,1.5,4.1,13.6,13.5,ND,4.55E-04,1.63E-03,3.13E-04,
2023/3/13 22:00,14.3,14,12.8,13.3,13.7,14.4,2.5,1.5,4.1,13.6,13.5,9.19E-04,4.59E-04,1.13E-03,3.44E-04,
2023/3/13 23:00,14.3,14,12.8,13.3,13.7,14.4,2.5,1.5,4.1,13.6,13.5,1.10E-03,4.60E-04,1.25E-03,3.39E-04,
2023/3/14 0:00,14.3,14.1,12.8,13.4,13.7,14.4,2.5,1.5,4.1,13.6,13.5,8.51E-04,4.53E-04,1.28E-03,3.22E-04,
2023/3/14 1:00,14.3,14.1,12.8,13.4,13.7,14.4,2.5,1.5,4.1,13.6,13.5,1.00E-03,4.41E-04,9.18E-04,3.48E-04,
2023/3/14 2:00,14.3,14,12.8,13.4,13.7,14.4,2.5,1.5,4.1,13.6,13.5,6.69E-04,4.61E-04,1.25E-03,3.34E-04,
2023/3/14 3:00,14.3,14.1,12.8,13.4,13.7,14.4,2.5,1.5,4.1,13.5,13.5,8.20E-04,4.69E-04,1.28E-03,3.43E-04,
2023/3/14 4:00,14.3,14.1,12.9,13.4,13.7,14.4,2.5,1.5,4.1,13.5,13.5,6.94E-04,4.79E-04,1.35E-03,3.38E-04,
2023/3/14 5:00,14.3,14.1,12.9,13.4,13.7,14.4,2.5,1.5,4.1,13.5,13.5,9.05E-04,3.99E-04,1.29E-03,3.35E-04,
2023/3/14 6:00,14.3,14.1,12.9,13.4,13.7,14.4,2.5,1.5,4.1,13.5,13.5,9.14E-04,4.20E-04,1.22E-03,3.45E-04,
2023/3/14 7:00,14.3,14.1,12.9,13.4,13.7,14.4,2.5,1.5,4.1,13.5,13.5,6.62E-04,4.93E-04,1.14E-03,3.31E-04,
2023/3/14 8:00,14.4,14.1,12.9,13.4,13.7,14.4,2.5,1.5,4.1,13.5,13.5,9.90E-04,4.45E-04,1.32E-03,3.34E-04,
2023/3/14 9:00,14.4,14.1,12.9,13.4,13.7,14.4,2.5,1.5,4.1,13.5,13.4,8.10E-04,4.51E-04,1.24E-03,3.53E-04,
2023/3/14 10:00,14.4,14.1,12.9,13.4,13.7,14.4,2.5,1.5,4.1,13.5,13.5,8.36E-04,4.82E-04,1.41E-03,3.19E-04,
2023/3/14 11:00,14.4,14.1,12.9,13.4,13.8,14.4,1.5,1.5,-,-,-,8.61E-04,4.78E-04,1.23E-03,3.51E-04,
2023/3/14 12:00,14.4,14.1,12.9,13.4,13.8,14.4,1.5,1.5,-,-,-,9.34E-04,4.27E-04,1.35E-03,3.37E-04,
2023/3/14 13:00,14.4,14.1,12.9,13.4,13.7,14.4,1.4,1.5,-,-,-,6.01E-04,4.88E-04,1.17E-03,3.47E-04,
2023/3/14 14:00,14.4,14.1,12.9,13.4,13.8,14.4,1.4,1.5,-,-,-,5.59E-04,4.94E-04,1.18E-03,3.54E-04,
2023/3/14 15:00,14.4,14.1,12.9,13.4,13.8,14.4,1.4,1.4,-,-,-,8.85E-04,4.13E-04,1.25E-03,3.27E-04,
2023/3/14 16:00,14.4,14.1,12.9,13.4,13.8,14.4,1.6,1.4,-,-,-,1.03E-03,3.71E-04,1.30E-03,3.60E-04,
2023/3/14 17:00,14.4,14.1,12.9,13.4,13.8,14.5,1.5,1.4,-,-,-,7.54E-04,3.59E-04,1.11E-03,3.54E-04,
2023/3/14 18:00,14.4,14.1,12.9,13.4,13.8,14.5,1.5,1.4,-,-,-,6.23E-04,4.06E-04,1.21E-03,3.36E-04,
2023/3/14 19:00,14.4,14.1,12.9,13.4,13.8,14.5,1.5,1.4,-,-,-,7.99E-04,3.88E-04,1.02E-03,3.61E-04,
2023/3/14 20:00,14.4,14.1,12.9,13.4,13.8,14.5,1.5,1.3,-,-,-,7.61E-04,3.96E-04,1.29E-03,3.47E-04,
2023/3/14 21:00,14.4,14.1,12.9,13.4,13.8,14.5,1.5,1.4,-,-,-,5.52E-04,4.12E-04,1.36E-03,3.25E-04,
2023/3/14 22:00,14.4,14.1,12.9,13.4,13.8,14.5,1.4,1.3,-,-,-,8.57E-04,4.60E-04,1.33E-03,3.44E-04,
2023/3/14 23:00,14.4,14.1,12.9,13.4,13.8,14.5,1.4,1.3,-,-,-,9.03E-04,4.39E-04,1.26E-03,3.35E-04,
2023/3/15 0:00,14.4,14.1,12.9,13.4,13.8,14.5,1.4,1.3,-,-,-,8.13E-04,5.07E-04,1.38E-03,3.31E-04,
2023/3/15 1:00,14.4,14.1,12.9,13.4,13.8,14.5,1.4,1.3,-,-,-,1.26E-03,4.46E-04,1.02E-03,3.51E-04,
2023/3/15 2:00,14.4,14.1,12.9,13.5,13.8,14.5,1.4,1.3,-,-,-,9.10E-04,4.80E-04,1.24E-03,3.46E-04,
2023/3/15 3:00,14.4,14.1,12.9,13.4,13.8,14.5,1.4,1.3,-,-,-,9.56E-04,4.62E-04,1.16E-03,3.38E-04,
2023/3/15 4:00,14.4,14.1,12.9,13.4,13.8,14.5,1.4,1.3,-,-,-,7.44E-04,4.69E-04,1.22E-03,3.55E-04,
2023/3/15 5:00,14.4,14.1,12.9,13.4,13.8,14.5,1.3,1.3,-,-,-,7.36E-04,5.01E-04,1.20E-03,3.51E-04,
2023/3/15 6:00,14.4,14.1,12.9,13.5,13.8,14.5,1.4,1.3,-,-,-,7.56E-04,4.57E-04,1.11E-03,3.31E-04,
2023/3/15 7:00,14.4,14.1,12.9,13.5,13.8,14.5,1.3,1.3,-,-,-,6.25E-04,4.88E-04,1.26E-03,3.34E-04,
2023/3/15 8:00,14.4,14.1,12.9,13.5,13.8,14.5,1.3,1.3,-,-,-,9.29E-04,4.63E-04,1.16E-03,3.47E-04,
2023/3/15 9:00,14.4,14.1,12.9,13.5,13.8,14.5,1.3,1.3,-,-,-,1.00E-03,4.73E-04,1.24E-03,3.57E-04,
2023/3/15 10:00,14.4,14.1,12.9,13.5,13.8,14.5,1.3,1.2,-,-,-,6.32E-04,4.69E-04,1.39E-03,3.27E-04,
2023/3/15 11:00,14.4,14.1,13,13.5,13.8,14.5,1.3,1.3,-,-,-,7.75E-04,4.58E-04,1.09E-03,3.42E-04,
2023/3/15 12:00,14.4,14.1,12.9,13.5,13.8,14.5,4.7,0,-,-,-,1.07E-03,4.20E-04,1.21E-03,3.50E-04,
2023/3/15 13:00,14.4,14.1,13,13.5,13.8,14.5,2.6,1.5,4.2,13.6,13.4,1.01E-03,4.74E-04,1.51E-03,3.29E-04,
2023/3/15 14:00,14.4,14.2,13,13.5,13.8,14.5,2.6,1.5,4.2,13.6,13.5,8.47E-04,4.69E-04,1.31E-03,3.57E-04,
2023/3/15 15:00,14.4,14.2,13,13.5,13.8,14.5,2.6,1.5,4.2,13.6,13.5,8.21E-04,4.40E-04,1.20E-03,3.53E-04,
2023/3/15 16:00,14.4,14.2,13,13.5,13.8,14.5,2.5,1.5,4.1,13.6,13.6,7.06E-04,4.84E-04,1.48E-03,3.30E-04,
2023/3/15 17:00,14.4,14.2,13,13.5,13.8,14.5,2.5,1.5,4.1,13.6,13.6,8.85E-04,4.38E-04,1.45E-03,3.38E-04,
2023/3/15 18:00,14.4,14.2,13,13.5,13.8,14.5,2.5,1.5,4.1,13.7,13.6,8.66E-04,4.38E-04,1.43E-03,2.94E-04,
2023/3/15 19:00,14.4,14.2,13,13.5,13.8,14.5,2.5,1.5,4.1,13.7,13.6,8.73E-04,4.69E-04,1.30E-03,3.45E-04,
2023/3/15 20:00,14.5,14.2,13,13.5,13.8,14.5,2.6,1.5,4.2,13.6,13.6,1.26E-03,4.19E-04,1.13E-03,3.57E-04,
2023/3/15 21:00,14.5,14.2,13,13.5,13.8,14.5,2.6,1.5,4.2,13.6,13.6,1.14E-03,4.59E-04,1.27E-03,3.44E-04,
2023/3/15 22:00,14.5,14.2,13,13.5,13.8,14.5,2.6,1.5,4.2,13.6,13.6,1.01E-03,4.55E-04,1.27E-03,3.40E-04,
2023/3/15 23:00,14.5,14.2,13,13.5,13.9,14.5,2.5,1.5,4.1,13.6,13.6,8.77E-04,4.58E-04,1.10E-03,3.47E-04,
2023/3/16 0:00,14.5,14.2,13,13.5,13.8,14.5,2.6,1.5,4.2,13.6,13.6,7.50E-04,4.82E-04,1.41E-03,3.43E-04,
2023/3/16 1:00,14.5,14.2,13,13.5,13.9,14.5,2.5,1.5,4.1,13.6,13.6,6.10E-04,4.97E-04,9.95E-04,3.64E-04,
2023/3/16 2:00,14.5,14.2,13,13.5,13.9,14.5,2.5,1.5,4.1,13.6,13.6,8.27E-04,4.53E-04,1.17E-03,3.36E-04,
2023/3/16 3:00,14.5,14.2,13,13.5,13.9,14.5,2.5,1.5,4.1,13.6,13.5,9.66E-04,4.59E-04,1.26E-03,3.47E-04,
2023/3/16 4:00,14.5,14.2,13,13.5,13.9,14.5,2.6,1.5,4.2,13.6,13.5,1.02E-03,4.54E-04,1.31E-03,3.36E-04,
2023/3/16 5:00,14.5,14.2,13,13.5,13.9,14.5,2.6,1.5,4.2,13.6,13.5,1.20E-03,4.27E-04,1.29E-03,3.51E-04,
2023/3/16 6:00,14.5,14.2,13,13.5,13.9,14.6,2.5,1.5,4.1,13.5,13.5,8.74E-04,4.54E-04,9.63E-04,3.49E-04,
2023/3/16 7:00,14.5,14.2,13,13.5,13.9,14.6,2.5,1.5,4.1,13.6,13.5,9.16E-04,4.77E-04,1.11E-03,3.46E-04,
2023/3/16 8:00,14.5,14.2,13,13.5,13.9,14.6,2.5,1.5,4.1,13.6,13.4,8.92E-04,4.51E-04,9.60E-04,3.54E-04,
2023/3/16 9:00,14.5,14.2,13,13.6,13.9,14.6,2.5,1.5,4.1,13.5,13.5,7.36E-04,4.64E-04,1.23E-03,3.45E-04,
2023/3/16 10:00,14.5,14.2,13,13.5,13.9,14.6,2.5,1.5,4.1,13.6,13.5,6.68E-04,4.52E-04,1.27E-03,3.37E-04,
2023/3/16 11:00,14.5,14.2,13,13.6,13.9,14.6,2.6,1.5,4.2,13.5,13.5,8.58E-04,4.42E-04,1.31E-03,3.46E-04,
2023/3/16 12:00,14.5,14.2,13,13.6,13.9,14.6,2.6,1.5,4.2,13.6,13.6,1.01E-03,4.38E-04,1.26E-03,3.30E-04,
2023/3/16 13:00,14.5,14.2,13,13.6,13.9,14.6,2.6,1.5,4.2,13.6,13.5,8.84E-04,4.73E-04,1.26E-03,3.24E-04,
2023/3/16 14:00,14.5,14.2,13,13.6,13.9,14.6,2.6,1.5,4.1,13.7,13.6,8.23E-04,4.79E-04,1.23E-03,3.31E-04,
2023/3/16 15:00,14.5,14.3,13,13.6,13.9,14.6,2.5,1.5,4.1,13.7,13.6,7.88E-04,4.60E-04,9.93E-04,3.43E-04,
2023/3/16 16:00,14.5,14.3,13,13.6,13.9,14.6,2.5,1.5,4.1,13.8,13.6,9.57E-04,3.97E-04,1.27E-03,3.46E-04,
2023/3/16 17:00,14.5,14.3,13.1,13.6,13.9,14.6,2.5,1.5,4.1,13.8,13.7,1.04E-03,3.81E-04,1.33E-03,3.44E-04,
2023/3/16 18:00,14.6,14.3,13,13.6,13.9,14.6,2.6,1.5,4.2,13.8,13.7,9.49E-04,3.71E-04,1.32E-03,3.19E-04,
2023/3/16 19:00,14.5,14.3,13.1,13.6,13.9,14.6,2.5,1.5,4.1,13.8,13.6,1.08E-03,3.77E-04,9.83E-04,3.47E-04,
2023/3/16 20:00,14.6,14.3,13.1,13.6,13.9,14.6,2.5,1.5,4.1,13.8,13.7,7.07E-04,4.68E-04,1.28E-03,3.37E-04,
2023/3/16 21:00,14.6,14.3,13.1,13.6,13.9,14.6,2.5,1.5,4.1,13.8,13.8,7.45E-04,4.32E-04,1.26E-03,3.35E-04,
2023/3/16 22:00,14.6,14.3,13.1,13.6,13.9,14.6,2.5,1.5,4.1,13.8,13.8,8.66E-04,4.53E-04,1.36E-03,3.54E-04,
2023/3/16 23:00,14.6,14.3,13.1,13.6,14,14.6,2.5,1.5,4.1,13.8,13.8,1.06E-03,4.40E-04,1.38E-03,3.41E-04,
2023/3/17 0:00,14.6,14.3,13.1,13.6,13.9,14.6,2.5,1.5,4.1,13.8,13.8,9.28E-04,4.64E-04,1.35E-03,3.40E-04,
2023/3/17 1:00,14.6,14.3,13.1,13.6,14,14.6,2.5,1.5,4.1,13.8,13.7,8.19E-04,4.49E-04,1.34E-03,3.56E-04,
2023/3/17 2:00,14.6,14.3,13.1,13.6,14,14.7,2.6,1.5,4.2,13.8,13.8,9.02E-04,4.65E-04,1.19E-03,3.57E-04,
2023/3/17 3:00,14.6,14.3,13.1,13.6,14,14.7,2.5,1.5,4.1,13.8,13.8,7.35E-04,4.75E-04,1.15E-03,3.41E-04,
2023/3/17 4:00,14.6,14.3,13.1,13.6,14,14.7,2.6,1.5,4.2,13.8,13.7,9.14E-04,4.68E-04,1.03E-03,3.59E-04,
2023/3/17 5:00,14.6,14.3,13.1,13.6,14,14.7,2.6,1.5,4.2,13.8,13.7,7.62E-04,4.74E-04,1.05E-03,3.57E-04,
2023/3/17 6:00,14.6,14.3,13.1,13.7,14,14.7,2.6,1.5,4.2,13.8,13.7,8.93E-04,4.65E-04,1.35E-03,3.35E-04,
2023/3/17 7:00,14.6,14.3,13.1,13.7,14,14.7,2.5,1.5,4.1,13.8,13.6,-,-,1.23E-03,3.51E-04,
2023/3/17 8:00,14.6,14.3,13.1,13.7,14,14.7,2.6,1.4,4.2,13.8,13.7,-,-,1.31E-03,3.44E-04,
2023/3/17 9:00,14.6,14.4,13.1,13.7,14,14.7,2.6,1.4,4.2,13.8,13.7,7.45E-04,3.79E-04,1.09E-03,3.58E-04,
2023/3/17 10:00,14.6,14.3,13.1,13.7,14,14.7,2.6,1.5,4.1,13.8,13.7,7.23E-04,3.91E-04,9.41E-04,3.59E-04,
2023/3/17 11:00,14.6,14.3,13.1,13.7,14,14.7,2.5,1.5,4.1,13.8,13.6,1.07E-03,4.03E-04,1.09E-03,3.44E-04,
2023/3/17 12:00,14.6,14.3,13.1,13.7,14,14.7,2.5,1.4,4.1,13.8,13.8,1.13E-03,3.81E-04,1.38E-03,3.04E-04,
2023/3/17 13:00,14.7,14.4,13.2,13.7,14,14.7,2.5,1.4,4.1,13.8,13.7,1.18E-03,3.72E-04,1.12E-03,3.36E-04,
2023/3/17 14:00,14.6,14.4,13.1,13.7,14,14.7,2.5,1.4,4.1,13.8,13.7,9.73E-04,3.65E-04,1.13E-03,3.65E-04,
2023/3/17 15:00,14.7,14.4,13.2,13.7,14,14.7,2.5,1.4,4.1,13.8,13.8,8.81E-04,3.86E-04,1.11E-03,3.51E-04,
2023/3/17 16:00,14.7,14.4,13.2,13.7,14,14.7,2.5,1.4,4,13.8,13.8,1.16E-03,4.42E-04,1.34E-03,3.37E-04,
2023/3/17 17:00,14.7,14.4,13.2,13.7,14,14.7,2.5,1.4,4.1,13.8,13.8,9.53E-04,4.62E-04,1.40E-03,3.45E-04,
2023/3/17 18:00,14.7,14.4,13.2,13.7,14,14.7,2.5,1.4,4,13.8,13.8,1.06E-03,4.70E-04,1.20E-03,3.41E-04,
2023/3/17 19:00,14.7,14.4,13.2,13.7,14.1,14.7,2.5,1.4,4,13.8,13.8,7.58E-04,4.69E-04,1.21E-03,3.37E-04,
2023/3/17 20:00,14.7,14.4,13.2,13.7,14.1,14.7,2.5,1.4,4.1,13.8,13.8,7.81E-04,4.29E-04,1.23E-03,3.27E-04,
2023/3/17 21:00,14.7,14.4,13.2,13.7,14.1,14.7,2.5,1.4,4.1,13.8,13.7,1.05E-03,4.20E-04,1.26E-03,3.50E-04,
2023/3/17 22:00,14.7,14.4,13.2,13.7,14.1,14.7,2.5,1.4,4,13.8,13.8,8.89E-04,3.70E-04,1.04E-03,3.63E-04,
2023/3/17 23:00,14.7,14.4,13.2,13.7,14.1,14.7,2.5,1.4,4,13.8,13.8,9.64E-04,3.85E-04,1.42E-03,3.47E-04,
2023/3/18 0:00,14.7,14.4,13.2,13.7,14.1,14.7,2.5,1.4,4,13.8,13.7,6.77E-04,4.43E-04,1.26E-03,3.58E-04,
2023/3/18 1:00,14.7,14.4,13.2,13.7,14.1,14.8,2.5,1.4,4,13.8,13.8,8.22E-04,4.73E-04,1.13E-03,3.62E-04,
2023/3/18 2:00,14.7,14.4,13.2,13.7,14.1,14.8,2.5,1.4,4.1,13.8,13.8,1.19E-03,4.25E-04,1.25E-03,3.31E-04,
2023/3/18 3:00,14.7,14.4,13.2,13.7,14.1,14.8,2.5,1.4,4.1,13.8,13.7,6.55E-04,4.43E-04,1.21E-03,3.44E-04,
2023/3/18 4:00,14.7,14.4,13.2,13.7,14.1,14.8,2.5,1.4,4.1,13.8,13.7,9.24E-04,4.74E-04,1.04E-03,3.41E-04,
2023/3/18 5:00,14.7,14.4,13.2,13.7,14.1,14.8,2.5,1.4,4,13.8,13.7,9.58E-04,4.68E-04,1.37E-03,3.57E-04,
2023/3/18 6:00,14.7,14.4,13.2,13.7,14.1,14.8,2.5,1.4,4,13.8,13.7,8.06E-04,4.22E-04,1.31E-03,3.41E-04,
2023/3/18 7:00,14.7,14.4,13.2,13.7,14.1,14.8,2.5,1.4,4.1,13.8,13.8,1.03E-03,4.36E-04,1.23E-03,3.36E-04,
2023/3/18 8:00,14.7,14.4,13.2,13.8,14.1,14.8,2.5,1.4,4,13.8,13.7,7.26E-04,4.86E-04,1.06E-03,3.27E-04,
2023/3/18 9:00,14.7,14.4,13.2,13.8,14.1,14.8,2.5,1.4,4,13.8,13.6,1.01E-03,4.64E-04,1.07E-03,3.54E-04,
2023/3/18 10:00,14.7,14.4,13.2,13.8,14.1,14.8,2.5,1.4,4,13.7,13.6,9.23E-04,4.69E-04,1.26E-03,3.62E-04,
2023/3/18 11:00,14.7,14.4,13.2,13.8,14.1,14.8,2.5,1.4,4.1,13.7,13.5,6.94E-04,4.79E-04,1.31E-03,3.37E-04,
2023/3/18 12:00,14.7,14.4,13.2,13.8,14.1,14.8,2.5,1.4,4,13.6,13.6,5.72E-04,4.96E-04,1.42E-03,3.43E-04,
2023/3/18 13:00,14.7,14.4,13.2,13.8,14.1,14.8,2.5,1.4,4,13.6,13.6,7.58E-04,4.61E-04,1.07E-03,3.38E-04,
2023/3/18 14:00,14.7,14.4,13.2,13.8,14.1,14.8,2.5,1.4,4.1,13.6,13.5,7.71E-04,4.83E-04,1.15E-03,3.45E-04,
2023/3/18 15:00,14.7,14.4,13.2,13.8,14.1,14.8,2.5,1.4,4,13.6,13.5,1.06E-03,4.74E-04,1.29E-03,3.41E-04,
2023/3/18 16:00,14.7,14.4,13.2,13.8,14.1,14.8,2.5,1.4,4.1,13.5,13.5,8.47E-04,4.67E-04,1.19E-03,3.49E-04,
2023/3/18 17:00,14.7,14.4,13.2,13.8,14.1,14.8,2.5,1.4,4.1,13.5,13.4,1.03E-03,4.58E-04,1.25E-03,3.44E-04,
2023/3/18 18:00,14.7,14.4,13.2,13.8,14.1,14.8,2.5,1.4,4.1,13.5,13.5,8.55E-04,4.97E-04,1.47E-03,3.36E-04,
2023/3/18 19:00,14.7,14.4,13.2,13.8,14.1,14.8,2.5,1.4,4.1,13.5,13.5,8.88E-04,4.91E-04,1.22E-03,3.57E-04,
2023/3/18 20:00,14.7,14.4,13.2,13.8,14.1,14.8,2.5,1.4,4.1,13.5,13.4,8.03E-04,4.41E-04,1.37E-03,3.34E-04,
2023/3/18 21:00,14.7,14.4,13.2,13.8,14.1,14.8,2.5,1.4,4.1,13.5,13.4,1.04E-03,4.53E-04,1.37E-03,3.42E-04,
2023/3/18 22:00,14.7,14.4,13.2,13.7,14.1,14.8,2.5,1.4,4.1,13.5,13.3,7.72E-04,4.82E-04,1.17E-03,3.51E-04,
2023/3/18 23:00,14.7,14.4,13.2,13.8,14.1,14.8,2.5,1.4,4.1,13.5,13.5,7.25E-04,4.83E-04,1.41E-03,3.45E-04,
2023/3/19 0:00,14.7,14.4,13.2,13.7,14.1,14.8,2.5,1.4,4.1,13.5,13.3,9.98E-04,4.85E-04,1.12E-03,3.38E-04,
2023/3/19 1:00,14.7,14.4,13.2,13.7,14.1,14.8,2.5,1.4,4.1,13.4,13.4,8.32E-04,4.68E-04,1.16E-03,3.48E-04,
2023/3/19 2:00,14.7,14.4,13.2,13.7,14.1,14.8,2.5,1.4,4.1,13.4,13.3,9.18E-04,4.61E-04,1.06E-03,3.43E-04,
2023/3/19 3:00,14.7,14.4,13.2,13.7,14.1,14.8,2.5,1.4,4,13.4,13.3,8.79E-04,5.04E-04,1.00E-03,3.58E-04,
2023/3/19 4:00,14.7,14.4,13.2,13.8,14.1,14.8,2.5,1.4,4.1,13.4,13.3,7.43E-04,4.94E-04,1.26E-03,3.51E-04,
2023/3/19 5:00,14.7,14.4,13.2,13.7,14.1,14.8,2.5,1.4,4,13.3,13.3,9.25E-04,4.69E-04,1.31E-03,3.30E-04,
2023/3/19 6:00,14.7,14.4,13.2,13.7,14.1,14.8,2.5,1.4,4.1,13.3,13.3,8.66E-04,4.80E-04,1.14E-03,3.33E-04,
2023/3/19 7:00,14.7,14.4,13.2,13.7,14.1,14.8,2.5,1.5,4.1,13.3,13.2,7.51E-04,4.93E-04,1.11E-03,3.37E-04,
2023/3/19 8:00,14.7,14.4,13.2,13.7,14.1,14.8,2.5,1.4,4.1,13.3,13.2,6.89E-04,4.84E-04,1.20E-03,3.46E-04,
2023/3/19 9:00,14.7,14.4,13.2,13.7,14.1,14.8,2.5,1.4,4.1,13.3,13.2,8.63E-04,4.63E-04,1.29E-03,3.59E-04,
2023/3/19 10:00,14.7,14.4,13.2,13.7,14.1,14.8,2.5,1.5,4.1,13.3,13.2,9.77E-04,4.45E-04,9.52E-04,3.59E-04,
2023/3/19 11:00,14.7,14.4,13.2,13.7,14.1,14.8,2.5,1.5,4.1,13.3,13.2,8.76E-04,4.90E-04,1.28E-03,3.36E-04,
2023/3/19 12:00,14.7,14.4,13.2,13.7,14.1,14.8,2.5,1.4,4.1,13.3,13.2,8.17E-04,4.75E-04,1.28E-03,3.33E-04,
2023/3/19 13:00,14.7,14.4,13.2,13.7,14.1,14.8,2.5,1.4,4.1,13.3,13.3,6.23E-04,4.75E-04,9.82E-04,3.52E-04,
2023/3/19 14:00,14.7,14.4,13.2,13.7,14.1,14.8,2.5,1.5,4.1,13.4,13.3,8.57E-04,4.12E-04,1.13E-03,3.35E-04,
2023/3/19 15:00,14.7,14.4,13.2,13.7,14.1,14.8,2.5,1.5,4.1,13.4,13.3,6.61E-04,4.89E-04,8.75E-04,3.51E-04,
2023/3/19 16:00,14.7,14.4,13.2,13.7,14.1,14.8,2.5,1.4,4.1,13.4,13.3,1.06E-03,4.46E-04,1.29E-03,3.40E-04,
2023/3/19 17:00,14.7,14.4,13.2,13.7,14.1,14.8,2.5,1.5,4.1,13.4,13.3,1.03E-03,4.96E-04,1.17E-03,3.59E-04,
2023/3/19 18:00,14.7,14.4,13.2,13.7,14.1,14.8,2.5,1.4,4.1,13.4,13.3,7.38E-04,4.59E-04,1.37E-03,3.25E-04,
2023/3/19 19:00,14.7,14.4,13.2,13.7,14.1,14.8,2.6,1.5,4.1,13.4,13.3,8.69E-04,4.42E-04,1.28E-03,3.38E-04,
2023/3/19 20:00,14.7,14.4,13.2,13.7,14.1,14.8,2.5,1.5,4.1,13.4,13.3,1.10E-03,4.59E-04,1.07E-03,3.52E-04,
2023/3/19 21:00,14.7,14.4,13.2,13.7,14.1,14.8,2.5,1.5,4.1,13.4,13.3,1.04E-03,4.92E-04,1.27E-03,3.34E-04,
2023/3/19 22:00,14.7,14.4,13.2,13.7,14.1,14.8,2.5,1.5,4.1,13.4,13.3,8.30E-04,4.88E-04,1.20E-03,3.39E-04,
