,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),VESSEL ABOVE SKIRT JOINT(TE-263-69H1),VESSEL ABOVE SKIRT JOINT(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Volume of water injection to RPV(FDW+CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],note
2023/6/6 11:00,21.4,21.1,19.7,20.5,20.8,21.5,2.4,1.3,3.7,21.5,21.4,8.69E-04,4.56E-04,1.28E-03,3.51E-04,
2023/6/6 12:00,21.4,21.1,19.7,20.5,20.8,21.5,2.4,1.3,3.7,21.5,21.4,9.85E-04,4.74E-04,1.21E-03,3.89E-04,
2023/6/6 13:00,21.4,21.1,19.7,20.5,20.8,21.5,2.4,1.3,3.7,21.5,21.5,1.07E-03,4.59E-04,1.17E-03,3.62E-04,
2023/6/6 14:00,21.4,21.1,19.7,20.5,20.8,21.5,2.4,1.3,3.7,21.5,21.5,7.98E-04,5.14E-04,1.38E-03,3.52E-04,
2023/6/6 15:00,21.4,21.1,19.8,20.5,20.8,21.5,2.4,1.3,3.7,21.6,21.5,1.06E-03,4.94E-04,1.39E-03,3.58E-04,
2023/6/6 16:00,21.4,21.1,19.8,20.5,20.8,21.5,2.4,1.3,3.7,21.6,21.5,6.67E-04,4.45E-04,1.13E-03,3.70E-04,
2023/6/6 17:00,21.4,21.1,19.8,20.5,20.8,21.5,2.4,1.3,3.7,21.6,21.5,1.03E-03,4.25E-04,1.21E-03,3.72E-04,
2023/6/6 18:00,21.4,21.1,19.8,20.5,20.8,21.5,2.4,1.3,3.7,21.6,21.5,9.37E-04,4.44E-04,1.28E-03,3.86E-04,
2023/6/6 19:00,21.4,21.1,19.8,20.5,20.8,21.5,2.4,1.3,3.7,21.6,21.5,8.46E-04,4.85E-04,1.14E-03,3.50E-04,
2023/6/6 20:00,21.4,21.1,19.8,20.5,20.8,21.5,2.4,1.3,3.7,21.6,21.5,6.42E-04,4.61E-04,1.46E-03,3.53E-04,
2023/6/6 21:00,21.4,21.1,19.8,20.5,20.8,21.5,2.4,1.3,3.8,21.6,21.5,1.07E-03,4.35E-04,1.22E-03,3.71E-04,
2023/6/6 22:00,21.4,21.1,19.8,20.5,20.8,21.5,2.4,1.3,3.8,21.6,21.5,1.35E-03,4.46E-04,1.05E-03,3.98E-04,
2023/6/6 23:00,21.4,21.1,19.8,20.5,20.8,21.5,2.4,1.3,3.7,21.6,21.5,8.69E-04,4.34E-04,1.37E-03,3.57E-04,
2023/6/7 0:00,21.4,21.1,19.8,20.5,20.8,21.5,2.4,1.3,3.7,21.6,21.5,1.05E-03,4.49E-04,1.21E-03,3.74E-04,
2023/6/7 1:00,21.4,21.1,19.8,20.5,20.9,21.6,2.4,1.3,3.7,21.6,21.5,7.62E-04,4.66E-04,1.31E-03,3.70E-04,
2023/6/7 2:00,21.4,21.2,19.8,20.5,20.9,21.6,2.4,1.3,3.7,21.5,21.5,1.17E-03,4.23E-04,1.42E-03,3.50E-04,
2023/6/7 3:00,21.4,21.2,19.8,20.5,20.9,21.6,2.4,1.3,3.7,21.6,21.5,7.50E-04,4.75E-04,1.29E-03,3.59E-04,
2023/6/7 4:00,21.5,21.2,19.8,20.5,20.9,21.6,2.4,1.3,3.7,21.5,21.5,7.14E-04,4.23E-04,1.32E-03,3.38E-04,
2023/6/7 5:00,21.4,21.2,19.8,20.6,20.9,21.6,2.4,1.3,3.7,21.5,21.5,9.58E-04,4.57E-04,1.28E-03,3.40E-04,
2023/6/7 6:00,21.5,21.2,19.8,20.6,20.9,21.6,2.4,1.3,3.7,21.6,21.5,9.81E-04,4.59E-04,1.18E-03,3.71E-04,
2023/6/7 7:00,21.5,21.2,19.8,20.6,20.9,21.6,2.4,1.3,3.8,21.5,21.5,-,-,1.17E-03,3.60E-04,
2023/6/7 8:00,21.5,21.2,19.8,20.6,20.9,21.6,2.4,1.3,3.7,21.6,21.5,-,-,1.30E-03,3.58E-04,
2023/6/7 9:00,21.5,21.2,19.8,20.6,20.9,21.6,2.4,1.3,3.8,21.6,21.6,8.44E-04,4.46E-04,1.31E-03,3.49E-04,
2023/6/7 10:00,21.5,21.2,19.8,20.6,20.9,21.6,2.4,1.3,3.7,21.6,21.5,1.13E-03,4.40E-04,1.06E-03,4.01E-04,
2023/6/7 11:00,21.5,21.2,19.8,20.6,20.9,21.6,2.4,1.3,3.7,21.6,21.6,9.77E-04,4.26E-04,1.01E-03,3.86E-04,
2023/6/7 12:00,21.5,21.2,19.8,20.6,20.9,21.6,2.4,1.3,3.7,21.6,21.6,7.38E-04,4.84E-04,1.40E-03,3.62E-04,
2023/6/7 13:00,21.5,21.2,19.8,20.6,20.9,21.6,2.4,1.3,3.7,21.7,21.5,7.48E-04,4.41E-04,1.44E-03,3.50E-04,
2023/6/7 14:00,21.5,21.2,19.8,20.6,20.9,21.6,2.4,1.3,3.7,21.7,21.6,7.53E-04,4.22E-04,1.36E-03,3.70E-04,
2023/6/7 15:00,21.5,21.2,19.9,20.6,20.9,21.6,2.4,1.3,3.7,21.8,21.6,9.94E-04,4.48E-04,1.23E-03,3.67E-04,
2023/6/7 16:00,21.5,21.2,19.9,20.6,20.9,21.6,2.4,1.3,3.7,21.8,21.6,1.10E-03,4.22E-04,1.33E-03,3.44E-04,
2023/6/7 17:00,21.5,21.2,19.9,20.6,20.9,21.6,2.4,1.3,3.7,21.7,21.7,9.88E-04,4.72E-04,1.17E-03,3.60E-04,
2023/6/7 18:00,21.5,21.2,19.9,20.6,20.9,21.6,2.4,1.3,3.7,21.8,21.6,8.37E-04,4.78E-04,1.15E-03,3.49E-04,
2023/6/7 19:00,21.5,21.2,19.9,20.6,20.9,21.6,2.4,1.3,3.7,21.7,21.6,7.07E-04,5.07E-04,1.17E-03,3.46E-04,
2023/6/7 20:00,21.5,21.2,19.9,20.6,20.9,21.6,2.4,1.3,3.7,21.8,21.6,8.89E-04,4.53E-04,1.16E-03,3.64E-04,
2023/6/7 21:00,21.5,21.2,19.9,20.6,20.9,21.6,2.4,1.3,3.7,21.8,21.7,9.58E-04,4.10E-04,1.20E-03,3.75E-04,
2023/6/7 22:00,21.5,21.2,19.9,20.6,20.9,21.6,2.4,1.3,3.8,21.8,21.6,8.96E-04,4.21E-04,1.48E-03,3.35E-04,
2023/6/7 23:00,21.5,21.3,19.9,20.6,21,21.7,2.4,1.3,3.7,21.8,21.7,5.72E-04,4.86E-04,1.28E-03,3.86E-04,
2023/6/8 0:00,21.5,21.3,19.9,20.6,20.9,21.6,2.4,1.3,3.7,21.8,21.7,9.90E-04,4.64E-04,1.12E-03,3.75E-04,
2023/6/8 1:00,21.5,21.3,19.9,20.6,21,21.7,2.4,1.3,3.7,21.8,21.6,9.99E-04,4.78E-04,1.22E-03,3.66E-04,
2023/6/8 2:00,21.5,21.3,19.9,20.6,21,21.7,2.4,1.3,3.8,21.7,21.6,1.15E-03,4.41E-04,1.44E-03,3.58E-04,
2023/6/8 3:00,21.6,21.3,19.9,20.6,21,21.7,2.4,1.3,3.7,21.8,21.6,6.79E-04,4.44E-04,1.70E-03,3.45E-04,
2023/6/8 4:00,21.6,21.3,19.9,20.7,21,21.7,2.4,1.3,3.7,21.8,21.6,3.08E-04,2.39E-04,1.24E-03,3.66E-04,
2023/6/8 5:00,21.6,21.3,19.9,20.7,21,21.7,2.4,1.3,3.7,21.8,21.6,-,-,1.24E-03,3.67E-04,
2023/6/8 6:00,21.6,21.3,19.9,20.7,21,21.7,2.4,1.3,3.7,21.7,21.6,-,-,1.22E-03,3.67E-04,
2023/6/8 7:00,21.6,21.3,19.9,20.7,21,21.7,2.4,1.3,3.7,21.7,21.6,-,-,1.21E-03,3.71E-04,
2023/6/8 8:00,21.6,21.3,19.9,20.7,21,21.7,2.4,1.3,3.7,21.8,21.7,-,-,1.42E-03,3.61E-04,
2023/6/8 9:00,21.6,21.3,19.9,20.7,21,21.7,2.4,1.3,3.7,21.8,21.6,-,-,1.06E-03,3.84E-04,
2023/6/8 10:00,21.6,21.3,19.9,20.7,21,21.7,2.4,1.3,3.7,21.8,21.8,-,-,1.03E-03,3.86E-04,
2023/6/8 11:00,21.6,21.3,19.9,20.7,21,21.7,2.4,1.3,3.7,21.8,21.7,-,-,1.19E-03,3.78E-04,
2023/6/8 12:00,21.6,21.3,19.9,20.7,21,21.7,2.4,1.3,3.7,21.8,21.7,-,-,1.54E-03,3.51E-04,
2023/6/8 13:00,21.6,21.3,19.9,20.7,21,21.7,2.4,1.4,3.8,21.9,21.8,-,-,1.42E-03,3.59E-04,
2023/6/8 14:00,21.6,21.3,19.9,20.7,21,21.7,2.4,1.4,3.8,21.8,21.8,-,-,1.30E-03,3.60E-04,
2023/6/8 15:00,21.6,21.3,20,20.7,21,21.7,2.4,1.4,3.8,21.8,21.8,-,-,1.18E-03,3.57E-04,
2023/6/8 16:00,21.6,21.3,19.9,20.7,21,21.7,2.4,1.4,3.8,21.9,21.7,-,-,1.03E-03,3.69E-04,
2023/6/8 17:00,21.6,21.3,20,20.7,21,21.7,2.4,1.4,3.8,21.9,21.8,-,-,1.26E-03,3.66E-04,
2023/6/8 18:00,21.6,21.3,20,20.7,21,21.7,2.4,1.4,3.8,21.9,21.8,-,-,1.21E-03,3.71E-04,
2023/6/8 19:00,21.6,21.4,20,20.7,21,21.7,2.4,1.4,3.8,21.9,21.8,-,-,1.05E-03,3.58E-04,
2023/6/8 20:00,21.6,21.4,20,20.7,21,21.7,2.4,1.3,3.8,21.9,21.8,-,-,1.26E-03,3.71E-04,
2023/6/8 21:00,21.6,21.4,20,20.7,21.1,21.7,2.4,1.3,3.8,21.8,21.8,-,-,1.29E-03,3.63E-04,
2023/6/8 22:00,21.6,21.4,20,20.7,21.1,21.8,2.4,1.3,3.8,21.9,21.8,-,-,1.01E-03,3.64E-04,
2023/6/8 23:00,21.7,21.4,20,20.7,21.1,21.8,2.4,1.3,3.8,21.9,21.8,-,-,1.26E-03,3.53E-04,
2023/6/9 0:00,21.7,21.4,20,20.8,21.1,21.8,2.4,1.3,3.8,21.9,21.8,-,-,1.23E-03,3.54E-04,
2023/6/9 1:00,21.7,21.4,20,20.8,21.1,21.8,2.4,1.3,3.8,21.9,21.8,-,-,1.26E-03,3.63E-04,
2023/6/9 2:00,21.7,21.4,20,20.8,21.1,21.8,2.4,1.3,3.8,21.9,21.8,-,-,1.09E-03,3.55E-04,
2023/6/9 3:00,21.7,21.4,20,20.8,21.1,21.8,2.4,1.3,3.8,21.9,21.8,-,-,1.20E-03,3.55E-04,
2023/6/9 4:00,21.7,21.4,20,20.8,21.1,21.8,2.4,1.3,3.8,21.8,21.8,-,-,1.30E-03,3.36E-04,
2023/6/9 5:00,21.7,21.4,20,20.8,21.1,21.8,2.4,1.3,3.8,21.9,21.8,-,-,1.41E-03,3.75E-04,
2023/6/9 6:00,21.7,21.4,20,20.8,21.1,21.8,2.4,1.3,3.8,21.8,21.8,-,-,1.01E-03,3.75E-04,
2023/6/9 7:00,21.7,21.4,20,20.8,21.1,21.8,2.4,1.3,3.8,21.9,21.8,-,-,1.04E-03,3.75E-04,
2023/6/9 8:00,21.7,21.4,20,20.8,21.1,21.8,2.4,1.3,3.8,21.8,21.8,-,-,1.42E-03,3.37E-04,
2023/6/9 9:00,21.7,21.4,20,20.8,21.1,21.8,2.4,1.3,3.8,21.8,21.7,-,-,1.08E-03,3.63E-04,
2023/6/9 10:00,21.7,21.4,20,20.8,21.1,21.8,2.4,1.3,3.8,21.8,21.7,-,-,1.07E-03,3.82E-04,
2023/6/9 11:00,21.7,21.4,20,20.8,21.1,21.8,2.4,1.3,3.8,21.8,21.6,-,-,1.15E-03,3.54E-04,
2023/6/9 12:00,21.7,21.4,20,20.8,21.1,21.8,2.4,1.3,3.8,21.8,21.7,1.74E-03,5.37E-04,1.33E-03,3.60E-04,
2023/6/9 13:00,21.7,21.4,20,20.8,21.1,21.8,2.4,1.3,3.8,21.8,21.7,1.32E-03,5.11E-04,1.25E-03,3.74E-04,
2023/6/9 14:00,21.7,21.4,20,20.8,21.1,21.8,2.4,1.3,3.8,21.8,21.7,1.39E-03,6.19E-04,1.26E-03,3.58E-04,
2023/6/9 15:00,21.7,21.4,20,20.8,21.1,21.8,2.4,1.3,3.8,21.8,21.7,1.36E-03,5.50E-04,1.28E-03,3.70E-04,
2023/6/9 16:00,21.7,21.4,20,20.8,21.1,21.8,2.4,1.3,3.8,21.8,21.8,9.27E-04,5.91E-04,1.07E-03,3.86E-04,
2023/6/9 17:00,21.7,21.4,20,20.8,21.1,21.8,2.4,1.3,3.8,21.8,21.8,1.29E-03,5.62E-04,1.22E-03,3.52E-04,
2023/6/9 18:00,21.7,21.4,20,20.8,21.1,21.8,2.4,1.3,3.8,21.8,21.8,1.24E-03,5.94E-04,1.33E-03,3.58E-04,
2023/6/9 19:00,21.7,21.4,20,20.8,21.1,21.8,2.4,1.3,3.8,21.8,21.8,1.85E-03,6.02E-04,1.33E-03,3.86E-04,
2023/6/9 20:00,21.7,21.4,20,20.8,21.1,21.8,2.4,1.3,3.8,21.8,21.7,1.38E-03,5.45E-04,1.24E-03,3.73E-04,
2023/6/9 21:00,21.7,21.4,20,20.8,21.1,21.8,2.4,1.3,3.8,21.8,21.7,1.14E-03,5.84E-04,1.27E-03,3.37E-04,
2023/6/9 22:00,21.7,21.4,20,20.8,21.1,21.8,2.4,1.3,3.8,21.8,21.7,1.43E-03,5.53E-04,1.26E-03,3.65E-04,
2023/6/9 23:00,21.7,21.4,20.1,20.8,21.1,21.8,2.4,1.3,3.8,21.8,21.7,1.10E-03,6.15E-04,1.10E-03,3.57E-04,
2023/6/10 0:00,21.7,21.4,20.1,20.8,21.1,21.8,2.4,1.3,3.8,21.8,21.7,1.55E-03,5.89E-04,1.12E-03,3.78E-04,
2023/6/10 1:00,21.7,21.4,20.1,20.8,21.1,21.8,2.4,1.3,3.8,21.8,21.7,1.67E-03,5.92E-04,1.11E-03,3.76E-04,
2023/6/10 2:00,21.7,21.4,20.1,20.8,21.1,21.8,2.4,1.3,3.8,21.8,21.8,1.06E-03,5.54E-04,1.34E-03,3.56E-04,
2023/6/10 3:00,21.7,21.4,20.1,20.8,21.1,21.8,2.4,1.3,3.8,21.8,21.7,1.20E-03,6.33E-04,1.59E-03,3.56E-04,
2023/6/10 4:00,21.7,21.4,20.1,20.8,21.2,21.9,2.4,1.3,3.8,21.8,21.7,1.69E-03,5.45E-04,1.25E-03,3.31E-04,
2023/6/10 5:00,21.7,21.4,20.1,20.8,21.1,21.8,2.4,1.3,3.8,21.8,21.7,1.54E-03,5.24E-04,1.16E-03,3.64E-04,
2023/6/10 6:00,21.7,21.5,20.1,20.8,21.2,21.9,2.4,1.3,3.8,21.8,21.7,1.59E-03,5.43E-04,9.37E-04,3.78E-04,
2023/6/10 7:00,21.7,21.5,20.1,20.8,21.2,21.9,2.4,1.3,3.8,21.8,21.8,1.22E-03,6.13E-04,1.07E-03,3.44E-04,
2023/6/10 8:00,21.7,21.5,20.1,20.8,21.2,21.9,2.4,1.3,3.8,21.8,21.7,1.69E-03,5.77E-04,1.19E-03,3.64E-04,
2023/6/10 9:00,21.7,21.5,20.1,20.8,21.2,21.9,2.4,1.3,3.8,21.8,21.8,1.55E-03,6.09E-04,1.20E-03,3.66E-04,
2023/6/10 10:00,21.7,21.5,20.1,20.9,21.2,21.9,2.4,1.3,3.8,21.8,21.8,1.62E-03,5.93E-04,1.38E-03,3.62E-04,
2023/6/10 11:00,21.8,21.5,20.1,20.9,21.2,21.9,2.4,1.3,3.8,21.8,21.8,1.74E-03,5.82E-04,1.37E-03,3.38E-04,
2023/6/10 12:00,21.7,21.5,20.1,20.9,21.2,21.9,2.4,1.4,3.8,21.9,21.8,1.51E-03,6.23E-04,1.43E-03,3.34E-04,
2023/6/10 13:00,21.8,21.5,20.1,20.9,21.2,21.9,2.4,1.3,3.8,21.9,21.8,1.12E-03,6.15E-04,1.43E-03,3.58E-04,
2023/6/10 14:00,21.8,21.5,20.1,20.9,21.2,21.9,2.4,1.3,3.8,21.9,21.8,1.26E-03,5.66E-04,1.07E-03,3.74E-04,
2023/6/10 15:00,21.8,21.5,20.1,20.9,21.2,21.9,2.4,1.4,3.8,21.9,21.8,1.63E-03,5.62E-04,1.27E-03,3.66E-04,
2023/6/10 16:00,21.8,21.5,20.1,20.9,21.2,21.9,2.4,1.3,3.8,21.9,21.8,1.50E-03,6.02E-04,1.23E-03,3.58E-04,
2023/6/10 17:00,21.8,21.5,20.1,20.9,21.2,21.9,2.4,1.3,3.8,22,21.9,1.08E-03,5.54E-04,1.07E-03,3.63E-04,
2023/6/10 18:00,21.8,21.5,20.1,20.9,21.2,21.9,2.4,1.3,3.8,22,21.8,1.49E-03,5.95E-04,1.46E-03,3.31E-04,
2023/6/10 19:00,21.8,21.5,20.1,20.9,21.2,21.9,2.4,1.3,3.8,22,21.9,1.59E-03,5.83E-04,1.25E-03,3.72E-04,
2023/6/10 20:00,21.8,21.5,20.1,20.9,21.2,21.9,2.4,1.3,3.8,22,21.8,1.80E-03,5.21E-04,1.40E-03,3.66E-04,
2023/6/10 21:00,21.8,21.5,20.1,20.9,21.2,21.9,2.4,1.4,3.8,22,21.8,1.26E-03,6.18E-04,1.26E-03,3.70E-04,
2023/6/10 22:00,21.8,21.5,20.1,20.9,21.2,21.9,2.4,1.3,3.8,22,21.9,1.02E-03,5.66E-04,1.25E-03,3.65E-04,
2023/6/10 23:00,21.8,21.5,20.1,20.9,21.2,21.9,2.4,1.3,3.8,21.9,21.9,1.45E-03,6.21E-04,8.98E-04,3.65E-04,
2023/6/11 0:00,21.8,21.5,20.1,20.9,21.2,21.9,2.4,1.4,3.8,22,21.8,1.33E-03,5.45E-04,1.06E-03,3.47E-04,
2023/6/11 1:00,21.8,21.5,20.1,20.9,21.2,21.9,2.4,1.4,3.8,22,21.9,1.58E-03,5.64E-04,1.08E-03,3.61E-04,
2023/6/11 2:00,21.8,21.5,20.1,20.9,21.2,21.9,2.4,1.4,3.8,22,21.8,1.52E-03,5.81E-04,1.46E-03,3.53E-04,
2023/6/11 3:00,21.8,21.5,20.1,20.9,21.2,21.9,2.4,1.4,3.8,22,21.9,1.54E-03,5.16E-04,1.35E-03,3.34E-04,
2023/6/11 4:00,21.8,21.5,20.1,20.9,21.2,21.9,2.4,1.4,3.8,22,21.8,1.44E-03,5.58E-04,1.24E-03,3.74E-04,
2023/6/11 5:00,21.8,21.5,20.1,20.9,21.2,21.9,2.4,1.4,3.8,22,22,1.58E-03,5.91E-04,1.28E-03,3.61E-04,
2023/6/11 6:00,21.8,21.6,20.1,20.9,21.2,21.9,2.4,1.4,3.8,22,21.9,1.65E-03,5.33E-04,1.40E-03,3.64E-04,
2023/6/11 7:00,21.8,21.6,20.2,20.9,21.3,22,2.4,1.4,3.8,22,21.9,1.66E-03,5.89E-04,1.41E-03,3.31E-04,
2023/6/11 8:00,21.8,21.6,20.2,20.9,21.3,22,2.4,1.4,3.8,22,21.9,1.75E-03,5.75E-04,1.36E-03,3.65E-04,
2023/6/11 9:00,21.8,21.6,20.2,20.9,21.3,22,2.4,1.4,3.8,22,21.9,1.26E-03,5.41E-04,1.23E-03,3.94E-04,
2023/6/11 10:00,21.8,21.6,20.2,21,21.3,22,2.4,1.4,3.8,22,21.9,1.40E-03,5.60E-04,1.39E-03,3.50E-04,
2023/6/11 11:00,21.8,21.6,20.2,20.9,21.3,22,2.4,1.4,3.8,22,22,1.59E-03,5.83E-04,1.34E-03,3.75E-04,
2023/6/11 12:00,21.8,21.6,20.2,21,21.3,22,2.4,1.4,3.8,22,21.9,1.61E-03,5.92E-04,1.39E-03,3.53E-04,
2023/6/11 13:00,21.9,21.6,20.2,21,21.3,22,2.4,1.4,3.8,22,22,1.38E-03,6.08E-04,1.38E-03,3.70E-04,
2023/6/11 14:00,21.9,21.6,20.2,21,21.3,22,2.4,1.4,3.8,22,22,1.40E-03,5.94E-04,1.29E-03,3.74E-04,
2023/6/11 15:00,21.9,21.6,20.2,21,21.3,22,2.4,1.4,3.8,22,21.9,1.41E-03,6.05E-04,1.17E-03,3.66E-04,
2023/6/11 16:00,21.9,21.6,20.2,21,21.3,22,2.4,1.4,3.8,22,21.9,1.51E-03,5.63E-04,1.34E-03,3.29E-04,
2023/6/11 17:00,21.9,21.6,20.2,21,21.3,22,2.4,1.4,3.8,22.1,22,1.67E-03,5.72E-04,1.07E-03,3.82E-04,
2023/6/11 18:00,21.9,21.6,20.2,21,21.3,22,2.4,1.4,3.8,22,21.9,1.37E-03,6.17E-04,1.15E-03,3.70E-04,
2023/6/11 19:00,21.9,21.6,20.2,21,21.3,22,2.4,1.4,3.8,22,22,1.18E-03,5.62E-04,1.24E-03,3.53E-04,
2023/6/11 20:00,21.9,21.6,20.2,21,21.3,22,2.4,1.4,3.8,22,22,1.11E-03,5.74E-04,1.15E-03,3.74E-04,
2023/6/11 21:00,21.9,21.6,20.2,21,21.3,22,2.4,1.4,3.8,22,21.9,1.70E-03,5.57E-04,1.28E-03,3.56E-04,
2023/6/11 22:00,21.9,21.6,20.2,21,21.3,22,2.4,1.4,3.8,22,21.9,1.36E-03,5.63E-04,1.17E-03,3.54E-04,
2023/6/11 23:00,21.9,21.6,20.2,21,21.3,22,2.4,1.4,3.8,22,21.9,1.57E-03,5.23E-04,1.43E-03,3.64E-04,
2023/6/12 0:00,21.9,21.6,20.2,21,21.3,22,2.4,1.4,3.8,22,22,1.80E-03,5.35E-04,1.15E-03,3.66E-04,
2023/6/12 1:00,21.9,21.6,20.2,21,21.3,22,2.4,1.4,3.8,22,22,1.21E-03,5.29E-04,1.27E-03,3.64E-04,
2023/6/12 2:00,21.9,21.6,20.2,21,21.3,22,2.4,1.4,3.8,22,21.9,1.30E-03,5.31E-04,1.35E-03,3.22E-04,
2023/6/12 3:00,21.9,21.6,20.2,21,21.3,22,2.4,1.4,3.8,22,22,1.61E-03,5.60E-04,1.01E-03,3.63E-04,
2023/6/12 4:00,21.9,21.6,20.2,21,21.3,22,2.4,1.4,3.8,22,21.9,1.55E-03,5.62E-04,1.15E-03,3.61E-04,
2023/6/12 5:00,21.9,21.7,20.2,21,21.3,22,2.4,1.4,3.8,22,21.9,1.35E-03,5.61E-04,1.13E-03,3.70E-04,
2023/6/12 6:00,21.9,21.6,20.2,21,21.3,22,2.4,1.4,3.8,22,21.9,1.21E-03,5.55E-04,1.28E-03,3.59E-04,
2023/6/12 7:00,21.9,21.7,20.2,21,21.3,22,2.4,1.4,3.8,22,21.9,1.39E-03,5.70E-04,1.16E-03,3.64E-04,
2023/6/12 8:00,21.9,21.7,20.2,21,21.4,22.1,2.4,1.4,3.8,22,21.9,1.61E-03,5.40E-04,1.37E-03,3.51E-04,
2023/6/12 9:00,21.9,21.7,20.2,21,21.4,22.1,2.4,1.4,3.8,22,22,1.46E-03,5.61E-04,1.46E-03,3.54E-04,
2023/6/12 10:00,21.9,21.7,20.2,21,21.4,22.1,2.4,1.4,3.8,22,22,1.55E-03,5.48E-04,1.13E-03,3.34E-04,
2023/6/12 11:00,21.9,21.7,20.3,21,21.4,22.1,2.4,1.4,3.8,22.1,22,1.78E-03,5.41E-04,1.40E-03,3.59E-04,
2023/6/12 12:00,21.9,21.7,20.3,21.1,21.4,22.1,2.4,1.4,3.8,22,22,1.48E-03,5.67E-04,1.16E-03,3.70E-04,
2023/6/12 13:00,21.9,21.7,20.3,21,21.4,22.1,2.4,1.4,3.8,22,21.9,1.50E-03,5.68E-04,1.24E-03,3.73E-04,
2023/6/12 14:00,21.9,21.7,20.3,21.1,21.4,22.1,2.4,1.4,3.8,22.1,22,1.49E-03,5.64E-04,1.16E-03,3.72E-04,
2023/6/12 15:00,21.9,21.7,20.3,21.1,21.4,22.1,2.4,1.4,3.8,22,22,1.29E-03,5.80E-04,1.31E-03,3.23E-04,
2023/6/12 16:00,22,21.7,20.3,21.1,21.4,22.1,2.4,1.4,3.8,22.1,22,1.46E-03,5.10E-04,1.46E-03,3.47E-04,
2023/6/12 17:00,22,21.7,20.3,21.1,21.4,22.1,2.4,1.4,3.8,22.1,22,1.76E-03,4.91E-04,1.10E-03,3.78E-04,
2023/6/12 18:00,21.9,21.7,20.3,21.1,21.4,22.1,2.4,1.4,3.8,22.1,22,1.64E-03,5.46E-04,1.51E-03,3.44E-04,
2023/6/12 19:00,22,21.7,20.3,21.1,21.4,22.1,2.4,1.4,3.8,22.1,22,1.35E-03,5.81E-04,1.35E-03,3.60E-04,
2023/6/12 20:00,22,21.7,20.3,21.1,21.4,22.1,2.4,1.4,3.8,22.1,22,1.53E-03,5.23E-04,1.20E-03,3.63E-04,
2023/6/12 21:00,22,21.7,20.3,21.1,21.4,22.1,2.4,1.4,3.8,22.1,22,1.91E-03,4.79E-04,1.10E-03,3.50E-04,
2023/6/12 22:00,22,21.7,20.3,21.1,21.4,22.1,2.4,1.4,3.8,22.1,22,1.37E-03,5.47E-04,1.13E-03,3.80E-04,
2023/6/12 23:00,22,21.7,20.3,21.1,21.4,22.1,2.4,1.3,3.8,22.1,22,1.16E-03,5.75E-04,1.15E-03,3.58E-04,
2023/6/13 0:00,22,21.7,20.3,21.1,21.4,22.1,2.4,1.4,3.8,22.1,22,1.16E-03,5.98E-04,1.62E-03,3.28E-04,
2023/6/13 1:00,22,21.7,20.3,21.1,21.4,22.1,2.4,1.4,3.8,22.1,22,1.66E-03,5.50E-04,1.04E-03,3.63E-04,
2023/6/13 2:00,22,21.7,20.3,21.1,21.4,22.1,2.4,1.4,3.8,22.1,22,1.46E-03,5.62E-04,1.34E-03,3.51E-04,
2023/6/13 3:00,22,21.7,20.3,21.1,21.4,22.1,2.4,1.4,3.8,22.1,22,1.15E-03,5.79E-04,1.36E-03,3.69E-04,
2023/6/13 4:00,22,21.7,20.3,21.1,21.4,22.1,2.4,1.4,3.8,22.1,22,1.94E-03,5.12E-04,1.18E-03,3.78E-04,
2023/6/13 5:00,22,21.7,20.3,21.1,21.4,22.1,2.4,1.4,3.8,22.1,22,1.69E-03,5.15E-04,1.30E-03,3.61E-04,
2023/6/13 6:00,22,21.7,20.3,21.1,21.4,22.1,2.4,1.4,3.8,22.1,22,1.56E-03,5.66E-04,1.05E-03,3.70E-04,
2023/6/13 7:00,22,21.7,20.3,21.1,21.4,22.1,2.4,1.3,3.8,22.1,22.1,1.43E-03,5.86E-04,1.12E-03,4.01E-04,
2023/6/13 8:00,22,21.7,20.3,21.1,21.4,22.1,2.4,1.3,3.8,22.1,22,1.43E-03,5.34E-04,1.37E-03,3.69E-04,
2023/6/13 9:00,22,21.8,20.3,21.1,21.5,22.1,2.4,1.3,3.8,22.1,22,1.64E-03,5.52E-04,9.48E-04,3.87E-04,
2023/6/13 10:00,22,21.7,20.3,21.1,21.5,22.1,2.4,1.4,3.8,22.1,22,1.46E-03,5.31E-04,1.22E-03,3.84E-04,
2023/6/13 11:00,22,21.8,20.3,21.1,21.5,22.2,2.4,1.4,3.8,22.1,22,1.52E-03,5.41E-04,1.36E-03,3.57E-04,
2023/6/13 12:00,22,21.8,20.3,21.1,21.5,22.2,2.4,1.3,3.8,22.1,22,1.31E-03,5.69E-04,1.00E-03,3.47E-04,
2023/6/13 13:00,22,21.8,20.3,21.1,21.5,22.2,2.4,1.4,3.8,22.1,22.1,1.56E-03,5.75E-04,1.24E-03,3.85E-04,
2023/6/13 14:00,22,21.8,20.3,21.1,21.5,22.2,2.4,1.3,3.8,22.1,22.1,1.46E-03,5.56E-04,1.18E-03,3.80E-04,
2023/6/13 15:00,22,21.8,20.3,21.1,21.5,22.2,2.4,1.3,3.8,22.2,22.1,1.69E-03,5.60E-04,1.21E-03,3.87E-04,
2023/6/13 16:00,22.1,21.8,20.3,21.2,21.5,22.2,2.4,1.3,3.8,22.2,22.1,1.38E-03,5.64E-04,1.52E-03,3.27E-04,
2023/6/13 17:00,22.1,21.8,20.4,21.2,21.5,22.2,2.4,1.3,3.8,22.2,22.1,1.61E-03,5.28E-04,1.34E-03,3.66E-04,
2023/6/13 18:00,22.1,21.8,20.4,21.2,21.5,22.2,2.4,1.3,3.8,22.2,22.2,1.56E-03,5.56E-04,1.34E-03,3.65E-04,
2023/6/13 19:00,22.1,21.8,20.4,21.2,21.5,22.2,2.4,1.3,3.8,22.2,22.1,1.41E-03,5.67E-04,1.62E-03,3.67E-04,
2023/6/13 20:00,22.1,21.8,20.4,21.2,21.5,22.2,2.4,1.4,3.8,22.3,22.1,2.03E-03,5.34E-04,1.11E-03,3.82E-04,
2023/6/13 21:00,22.1,21.8,20.4,21.2,21.5,22.2,2.4,1.4,3.8,22.3,22.2,1.13E-03,5.34E-04,1.07E-03,3.72E-04,
2023/6/13 22:00,22.1,21.8,20.4,21.2,21.5,22.2,2.4,1.4,3.8,22.2,22.1,1.48E-03,5.64E-04,1.13E-03,3.53E-04,
2023/6/13 23:00,22.1,21.8,20.4,21.2,21.5,22.2,2.4,1.3,3.8,22.3,22.1,1.24E-03,5.69E-04,1.48E-03,3.55E-04,
2023/6/14 0:00,22.1,21.8,20.4,21.2,21.5,22.2,2.4,1.4,3.8,22.2,22.1,1.72E-03,5.15E-04,1.17E-03,3.54E-04,
2023/6/14 1:00,22.1,21.8,20.4,21.2,21.5,22.2,2.4,1.3,3.8,22.3,22.1,1.54E-03,5.33E-04,1.28E-03,3.67E-04,
2023/6/14 2:00,22.1,21.8,20.4,21.2,21.5,22.2,2.4,1.4,3.8,22.2,22.1,1.78E-03,5.56E-04,1.15E-03,3.71E-04,
2023/6/14 3:00,22.1,21.8,20.4,21.2,21.5,22.2,2.4,1.3,3.8,22.3,22.1,1.39E-03,5.52E-04,1.29E-03,3.61E-04,
2023/6/14 4:00,22.1,21.8,20.4,21.2,21.5,22.2,2.4,1.3,3.8,22.3,22.1,1.82E-03,5.39E-04,1.49E-03,3.61E-04,
2023/6/14 5:00,22.1,21.8,20.4,21.2,21.5,22.2,2.4,1.3,3.8,22.3,22.1,1.69E-03,4.94E-04,1.27E-03,3.93E-04,
2023/6/14 6:00,22.1,21.8,20.4,21.2,21.5,22.2,2.4,1.3,3.8,22.2,22.1,1.37E-03,5.72E-04,1.22E-03,3.66E-04,
2023/6/14 7:00,22.1,21.8,20.4,21.2,21.5,22.2,2.4,1.4,3.8,22.3,22.2,1.55E-03,5.59E-04,1.21E-03,3.64E-04,
2023/6/14 8:00,22.1,21.8,20.4,21.2,21.5,22.2,2.4,1.3,3.8,22.3,22.2,1.82E-03,5.10E-04,1.27E-03,3.25E-04,
2023/6/14 9:00,22.1,21.8,20.4,21.2,21.5,22.2,2.4,1.3,3.8,22.3,22.2,1.59E-03,5.64E-04,1.52E-03,3.51E-04,
2023/6/14 10:00,22.1,21.9,20.4,21.2,21.5,22.2,2.4,1.3,3.8,22.3,22.2,1.33E-03,5.52E-04,1.27E-03,3.63E-04,
2023/6/14 11:00,22.1,21.9,20.4,21.2,21.6,22.2,2.4,1.3,3.8,22.3,22.1,1.75E-03,5.61E-04,1.40E-03,3.47E-04,
2023/6/14 12:00,22,21.8,20.4,21.2,21.5,22.2,2.4,1.3,3.8,22.3,22.2,1.49E-03,5.12E-04,1.37E-03,3.33E-04,
2023/6/14 13:00,22.1,21.9,20.4,21.3,21.6,22.3,2.4,1.3,3.8,22.3,22.3,1.73E-03,5.01E-04,1.34E-03,3.30E-04,
2023/6/14 14:00,22.1,21.9,20.4,21.2,21.6,22.3,2.4,1.3,3.8,22.3,22.2,1.56E-03,5.60E-04,1.53E-03,3.24E-04,
2023/6/14 15:00,22.1,21.9,20.4,21.2,21.6,22.3,2.4,1.3,3.8,22.3,22.1,1.49E-03,5.59E-04,1.24E-03,3.68E-04,
2023/6/14 16:00,22.1,21.9,20.5,21.3,21.6,22.3,2.4,1.3,3.8,22.3,22.2,1.46E-03,5.44E-04,1.27E-03,3.66E-04,
2023/6/14 17:00,22.2,21.9,20.5,21.3,21.6,22.3,2.4,1.3,3.8,22.3,22.2,1.41E-03,5.17E-04,1.40E-03,3.48E-04,
2023/6/14 18:00,22.2,21.9,20.5,21.3,21.6,22.3,2.4,1.3,3.8,22.3,22.3,1.87E-03,5.52E-04,1.32E-03,3.68E-04,
2023/6/14 19:00,22.2,21.9,20.5,21.3,21.6,22.3,2.4,1.3,3.8,22.3,22.2,1.44E-03,5.57E-04,1.29E-03,3.60E-04,
2023/6/14 20:00,22.2,21.9,20.5,21.3,21.6,22.3,2.4,1.3,3.8,22.3,22.1,1.48E-03,5.63E-04,1.16E-03,3.65E-04,
2023/6/14 21:00,22.2,21.9,20.5,21.3,21.6,22.3,2.4,1.3,3.8,22.3,22.3,1.61E-03,5.12E-04,1.21E-03,3.70E-04,
2023/6/14 22:00,22.2,21.9,20.5,21.3,21.6,22.3,2.4,1.3,3.8,22.3,22.2,1.27E-03,5.78E-04,1.23E-03,3.76E-04,
2023/6/14 23:00,22.2,21.9,20.5,21.3,21.6,22.3,2.4,1.3,3.8,22.3,22.2,1.03E-03,5.82E-04,1.32E-03,3.20E-04,
2023/6/15 0:00,22.2,21.9,20.5,21.3,21.6,22.3,2.4,1.3,3.8,22.3,22.2,1.19E-03,5.58E-04,1.12E-03,3.65E-04,
2023/6/15 1:00,22.2,21.9,20.5,21.3,21.6,22.3,2.4,1.3,3.8,22.3,22.2,1.87E-03,5.59E-04,1.21E-03,3.56E-04,
2023/6/15 2:00,22.2,21.9,20.5,21.3,21.6,22.3,2.4,1.3,3.8,22.3,22.2,1.57E-03,5.51E-04,1.13E-03,3.66E-04,
2023/6/15 3:00,22.2,21.9,20.5,21.3,21.6,22.3,2.4,1.3,3.8,22.3,22.1,1.78E-03,5.32E-04,1.37E-03,3.64E-04,
2023/6/15 4:00,22.2,21.9,20.5,21.3,21.6,22.3,2.4,1.3,3.8,22.3,22.1,1.64E-03,5.16E-04,1.30E-03,3.45E-04,
2023/6/15 5:00,22.2,21.9,20.5,21.3,21.6,22.3,2.4,1.3,3.8,22.3,22.2,1.72E-03,5.61E-04,1.20E-03,3.75E-04,
2023/6/15 6:00,22.2,21.9,20.5,21.3,21.6,22.3,2.4,1.3,3.8,22.3,22.1,1.26E-03,5.19E-04,1.35E-03,3.60E-04,
2023/6/15 7:00,22.2,21.9,20.5,21.3,21.6,22.3,2.4,1.3,3.8,22.3,22.1,1.47E-03,5.58E-04,1.43E-03,3.52E-04,
2023/6/15 8:00,22.2,21.9,20.5,21.3,21.6,22.3,2.4,1.3,3.8,22.3,22.3,1.50E-03,5.71E-04,1.23E-03,3.60E-04,
2023/6/15 9:00,22.2,21.9,20.5,21.3,21.6,22.3,2.4,1.3,3.8,22.3,22.1,1.47E-03,5.52E-04,1.21E-03,3.48E-04,
2023/6/15 10:00,22.2,21.9,20.5,21.3,21.6,22.3,2.4,1.3,3.8,22.3,22.2,1.49E-03,5.74E-04,1.15E-03,3.65E-04,
2023/6/15 11:00,22.2,22,20.5,21.3,21.6,22.3,2.4,1.3,3.8,22.3,22.2,1.52E-03,5.51E-04,1.10E-03,3.79E-04,
2023/6/15 12:00,22.2,22,20.5,21.3,21.6,22.3,2.4,1.3,3.8,22.3,22.2,1.29E-03,5.69E-04,1.19E-03,3.71E-04,
2023/6/15 13:00,22.2,21.9,20.5,21.3,21.6,22.3,2.4,1.3,3.8,22.3,22.2,1.18E-03,5.74E-04,1.41E-03,3.43E-04,
2023/6/15 14:00,22.2,22,20.6,21.3,21.6,22.3,2.4,1.3,3.8,22.3,22.2,1.80E-03,5.33E-04,1.45E-03,3.69E-04,
2023/6/15 15:00,22.2,22,20.6,21.3,21.7,22.3,2.4,1.3,3.8,22.3,22.1,1.14E-03,5.23E-04,1.48E-03,3.60E-04,
2023/6/15 16:00,22.2,22,20.6,21.3,21.7,22.4,2.4,1.3,3.8,22.3,22.1,1.57E-03,5.44E-04,1.39E-03,3.56E-04,
2023/6/15 17:00,22.2,22,20.6,21.3,21.7,22.4,2.4,1.3,3.8,22.3,22.1,1.33E-03,5.44E-04,1.38E-03,3.54E-04,
2023/6/15 18:00,22.2,22,20.6,21.4,21.7,22.4,2.4,1.3,3.8,22.3,22.2,1.70E-03,5.44E-04,1.23E-03,3.48E-04,
2023/6/15 19:00,22.2,22,20.6,21.3,21.7,22.4,2.4,1.3,3.8,22.3,22.3,1.48E-03,5.69E-04,1.23E-03,3.29E-04,
2023/6/15 20:00,22.3,22,20.6,21.4,21.7,22.4,2.4,1.3,3.8,22.3,22.1,1.53E-03,5.36E-04,1.48E-03,3.42E-04,
2023/6/15 21:00,22.3,22,20.6,21.4,21.7,22.4,2.4,1.3,3.8,22.3,22.2,1.63E-03,5.67E-04,1.29E-03,3.56E-04,
2023/6/15 22:00,22.3,22,20.6,21.4,21.7,22.4,2.4,1.3,3.8,22.3,22.2,1.57E-03,5.63E-04,1.08E-03,3.76E-04,
2023/6/15 23:00,22.3,22,20.6,21.4,21.7,22.4,2.4,1.3,3.8,22.3,22.3,1.59E-03,5.15E-04,1.33E-03,3.37E-04,
2023/6/16 0:00,22.3,22,20.6,21.4,21.7,22.4,2.4,1.3,3.8,22.2,22.1,1.58E-03,5.70E-04,1.49E-03,3.50E-04,
2023/6/16 1:00,22.3,22,20.6,21.4,21.7,22.4,2.4,1.3,3.8,22.3,22.1,1.77E-03,5.00E-04,1.24E-03,3.69E-04,
2023/6/16 2:00,22.3,22,20.6,21.4,21.7,22.4,2.4,1.3,3.8,22.3,22.1,1.41E-03,5.37E-04,1.29E-03,3.45E-04,
2023/6/16 3:00,22.3,22,20.6,21.4,21.7,22.4,2.4,1.3,3.8,22.2,22.1,1.63E-03,5.73E-04,1.12E-03,3.82E-04,
2023/6/16 4:00,22.3,22,20.6,21.4,21.7,22.4,2.4,1.3,3.8,22.2,22.1,1.47E-03,5.74E-04,1.11E-03,3.78E-04,
2023/6/16 5:00,22.3,22,20.6,21.4,21.7,22.4,2.4,1.3,3.8,22.3,22.1,1.48E-03,5.28E-04,1.24E-03,3.32E-04,
2023/6/16 6:00,22.3,22,20.6,21.4,21.7,22.4,2.4,1.3,3.8,22.2,22.2,1.83E-03,5.70E-04,1.31E-03,3.40E-04,
2023/6/16 7:00,22.3,22,20.6,21.4,21.7,22.4,2.4,1.3,3.8,22.2,22.1,1.37E-03,5.04E-04,1.14E-03,3.44E-04,
2023/6/16 8:00,22.3,22,20.6,21.4,21.7,22.4,2.4,1.3,3.8,22.3,22.1,1.69E-03,5.50E-04,1.29E-03,3.46E-04,
2023/6/16 9:00,22.3,22,20.6,21.4,21.7,22.4,2.4,1.3,3.8,22.3,22.1,1.58E-03,5.63E-04,1.30E-03,3.30E-04,
2023/6/16 10:00,22.3,22,20.6,21.4,21.7,22.4,2.4,1.3,3.8,22.2,22.1,1.78E-03,5.10E-04,1.10E-03,3.53E-04,
2023/6/16 11:00,22.3,22,20.6,21.4,21.7,22.4,2.4,1.3,3.8,22.2,22.2,1.92E-03,5.04E-04,1.14E-03,3.50E-04,
2023/6/16 12:00,22.3,22,20.6,21.4,21.7,22.4,2.4,1.3,3.8,22.3,22.3,1.47E-03,5.74E-04,1.38E-03,3.66E-04,
2023/6/16 13:00,22.3,22,20.6,21.4,21.7,22.4,2.4,1.3,3.8,22.3,22.2,1.24E-03,5.79E-04,1.24E-03,3.69E-04,
2023/6/16 14:00,22.3,22,20.6,21.4,21.7,22.4,2.4,1.3,3.8,22.3,22.2,1.54E-03,5.62E-04,1.15E-03,3.71E-04,
2023/6/16 15:00,22.3,22,20.6,21.4,21.7,22.4,2.4,1.3,3.8,22.3,22.3,1.44E-03,4.88E-04,1.22E-03,3.75E-04,
2023/6/16 16:00,22.3,22,20.6,21.4,21.7,22.4,2.4,1.3,3.8,22.3,22.3,1.22E-03,5.85E-04,1.30E-03,3.38E-04,
2023/6/16 17:00,22.3,22.1,20.6,21.4,21.7,22.4,2.4,1.3,3.8,22.3,22.3,1.60E-03,5.56E-04,1.32E-03,3.63E-04,
2023/6/16 18:00,22.3,22,20.6,21.4,21.7,22.4,2.4,1.3,3.8,22.3,22.2,1.50E-03,5.20E-04,1.03E-03,3.78E-04,
2023/6/16 19:00,22.3,22.1,20.6,21.4,21.7,22.4,2.4,1.3,3.8,22.3,22.2,1.22E-03,5.79E-04,1.17E-03,3.57E-04,
2023/6/16 20:00,22.3,22.1,20.6,21.4,21.7,22.4,2.4,1.3,3.8,22.3,22.3,1.22E-03,5.79E-04,1.10E-03,3.66E-04,
2023/6/16 21:00,22.3,22.1,20.7,21.4,21.8,22.4,2.4,1.3,3.8,22.3,22.2,1.49E-03,5.29E-04,1.33E-03,3.61E-04,
2023/6/16 22:00,22.3,22.1,20.7,21.4,21.8,22.4,2.4,1.3,3.8,22.3,22.1,1.72E-03,5.75E-04,1.24E-03,3.75E-04,
2023/6/16 23:00,22.3,22.1,20.7,21.4,21.8,22.4,2.4,1.3,3.8,22.3,22.2,1.33E-03,5.12E-04,1.20E-03,3.49E-04,
2023/6/17 0:00,22.3,22.1,20.7,21.4,21.8,22.5,2.4,1.3,3.8,22.3,22.1,1.84E-03,5.29E-04,1.42E-03,3.44E-04,
2023/6/17 1:00,22.3,22.1,20.7,21.4,21.8,22.4,2.4,1.3,3.8,22.3,22.2,1.29E-03,5.82E-04,1.11E-03,3.85E-04,
2023/6/17 2:00,22.3,22.1,20.7,21.4,21.8,22.4,2.4,1.3,3.8,22.3,22.2,1.17E-03,5.19E-04,1.25E-03,3.83E-04,
2023/6/17 3:00,22.3,22.1,20.7,21.4,21.8,22.5,2.4,1.3,3.8,22.2,22.2,1.25E-03,5.93E-04,1.19E-03,3.72E-04,
2023/6/17 4:00,22.3,22.1,20.7,21.4,21.8,22.5,2.4,1.3,3.8,22.2,22.1,1.66E-03,5.07E-04,1.22E-03,3.65E-04,
2023/6/17 5:00,22.3,22.1,20.7,21.5,21.8,22.5,2.4,1.3,3.8,22.3,22.1,1.66E-03,5.62E-04,1.23E-03,3.40E-04,
2023/6/17 6:00,22.4,22.1,20.7,21.5,21.8,22.5,2.4,1.3,3.8,22.2,22.1,1.34E-03,5.72E-04,1.20E-03,3.28E-04,
2023/6/17 7:00,22.4,22.1,20.7,21.5,21.8,22.5,2.4,1.4,3.8,22.2,22.1,1.71E-03,5.26E-04,9.76E-04,3.64E-04,
2023/6/17 8:00,22.4,22.1,20.7,21.5,21.8,22.5,2.4,1.3,3.8,22.2,22.1,1.40E-03,5.71E-04,1.37E-03,3.54E-04,
2023/6/17 9:00,22.4,22.1,20.7,21.5,21.8,22.5,2.4,1.4,3.8,22.2,22.1,1.59E-03,5.64E-04,1.23E-03,3.61E-04,
2023/6/17 10:00,22.4,22.1,20.7,21.5,21.8,22.5,2.4,1.4,3.8,22.3,22.1,1.13E-03,5.74E-04,1.08E-03,3.75E-04,
2023/6/17 11:00,22.4,22.1,20.7,21.5,21.8,22.5,2.4,1.3,3.8,22.2,22.3,1.57E-03,5.47E-04,1.62E-03,3.49E-04,
2023/6/17 12:00,22.4,22.1,20.7,21.5,21.8,22.5,2.4,1.3,3.8,22.3,22.3,1.11E-03,5.92E-04,1.19E-03,3.58E-04,
2023/6/17 13:00,22.4,22.1,20.7,21.5,21.8,22.5,2.4,1.4,3.8,22.3,22.3,1.57E-03,5.18E-04,1.43E-03,3.39E-04,
2023/6/17 14:00,22.4,22.1,20.7,21.5,21.8,22.5,2.4,1.3,3.8,22.3,22.2,1.51E-03,5.55E-04,1.58E-03,3.53E-04,
2023/6/17 15:00,22.4,22.1,20.7,21.5,21.8,22.5,2.4,1.4,3.8,22.4,22.3,1.74E-03,5.26E-04,1.42E-03,3.70E-04,
2023/6/17 16:00,22.4,22.1,20.7,21.5,21.8,22.5,2.4,1.3,3.8,22.5,22.3,1.74E-03,5.63E-04,1.45E-03,3.46E-04,
2023/6/17 17:00,22.4,22.1,20.7,21.5,21.8,22.5,2.4,1.4,3.8,22.3,22.3,1.33E-03,5.75E-04,1.27E-03,3.66E-04,
2023/6/17 18:00,22.4,22.1,20.7,21.5,21.8,22.5,2.4,1.4,3.8,22.4,22.3,1.50E-03,5.10E-04,1.38E-03,3.52E-04,
2023/6/17 19:00,22.4,22.1,20.7,21.5,21.8,22.5,2.4,1.4,3.8,22.4,22.3,1.53E-03,5.62E-04,1.17E-03,3.64E-04,
2023/6/17 20:00,22.4,22.1,20.7,21.5,21.8,22.5,2.4,1.4,3.8,22.3,22.3,1.60E-03,5.53E-04,1.32E-03,3.47E-04,
2023/6/17 21:00,22.4,22.1,20.7,21.5,21.8,22.5,2.4,1.4,3.8,22.4,22.3,1.38E-03,5.54E-04,1.17E-03,3.60E-04,
2023/6/17 22:00,22.4,22.1,20.7,21.5,21.8,22.5,2.4,1.4,3.8,22.3,22.3,1.16E-03,5.81E-04,1.28E-03,3.44E-04,
2023/6/17 23:00,22.4,22.1,20.7,21.5,21.8,22.5,2.4,1.4,3.8,22.4,22.3,1.11E-03,5.87E-04,1.27E-03,3.59E-04,
2023/6/18 0:00,22.4,22.1,20.7,21.5,21.8,22.5,2.4,1.4,3.8,22.4,22.3,1.65E-03,5.45E-04,1.33E-03,3.51E-04,
2023/6/18 1:00,22.4,22.1,20.8,21.5,21.8,22.5,2.4,1.4,3.8,22.4,22.3,1.34E-03,5.19E-04,1.28E-03,3.59E-04,
2023/6/18 2:00,22.4,22.2,20.7,21.5,21.8,22.5,2.4,1.4,3.8,22.4,22.3,1.55E-03,5.69E-04,1.30E-03,3.68E-04,
2023/6/18 3:00,22.4,22.2,20.7,21.5,21.8,22.5,2.4,1.4,3.8,22.3,22.3,1.74E-03,4.97E-04,1.41E-03,3.55E-04,
2023/6/18 4:00,22.4,22.2,20.8,21.5,21.8,22.5,2.4,1.4,3.8,22.4,22.3,1.61E-03,5.46E-04,1.52E-03,3.55E-04,
2023/6/18 5:00,22.4,22.2,20.8,21.5,21.8,22.5,2.4,1.4,3.8,22.4,22.3,1.38E-03,5.28E-04,1.38E-03,3.37E-04,
2023/6/18 6:00,22.4,22.2,20.8,21.5,21.8,22.5,2.4,1.4,3.9,22.3,22.3,1.22E-03,5.26E-04,1.13E-03,3.76E-04,
2023/6/18 7:00,22.4,22.2,20.8,21.5,21.8,22.5,2.4,1.4,3.8,22.3,22.3,1.35E-03,5.70E-04,1.14E-03,3.44E-04,
2023/6/18 8:00,22.4,22.2,20.8,21.6,21.9,22.5,2.4,1.4,3.8,22.4,22.3,1.74E-03,5.32E-04,1.13E-03,3.80E-04,
2023/6/18 9:00,22.4,22.2,20.8,21.6,21.9,22.5,2.4,1.4,3.8,22.4,22.3,1.45E-03,5.78E-04,1.27E-03,3.71E-04,
2023/6/18 10:00,22.4,22.2,20.8,21.6,21.9,22.5,2.4,1.4,3.8,22.4,22.4,1.41E-03,5.86E-04,1.68E-03,3.23E-04,
2023/6/18 11:00,22.5,22.2,20.8,21.6,21.9,22.6,2.4,1.4,3.8,22.5,22.5,1.61E-03,5.50E-04,1.42E-03,3.15E-04,
2023/6/18 12:00,22.5,22.2,20.8,21.6,21.9,22.6,2.4,1.4,3.8,22.5,22.4,1.47E-03,5.84E-04,1.21E-03,3.79E-04,
2023/6/18 13:00,22.5,22.2,20.8,21.6,21.9,22.6,2.4,1.4,3.9,22.5,22.5,1.33E-03,5.51E-04,1.28E-03,3.71E-04,
2023/6/18 14:00,22.5,22.2,20.8,21.6,21.9,22.6,2.4,1.4,3.9,22.6,22.5,1.48E-03,5.50E-04,1.28E-03,3.70E-04,
2023/6/18 15:00,22.5,22.2,20.8,21.6,21.9,22.6,2.4,1.4,3.8,22.5,22.4,1.60E-03,5.12E-04,1.41E-03,3.79E-04,
2023/6/18 16:00,22.5,22.2,20.8,21.6,21.9,22.6,2.4,1.4,3.9,22.6,22.5,1.64E-03,5.39E-04,1.01E-03,3.71E-04,
2023/6/18 17:00,22.5,22.2,20.8,21.6,21.9,22.6,2.4,1.4,3.9,22.6,22.5,1.32E-03,5.51E-04,1.32E-03,3.61E-04,
2023/6/18 18:00,22.5,22.2,20.8,21.6,21.9,22.6,2.4,1.4,3.8,22.6,22.5,1.34E-03,5.83E-04,1.17E-03,3.46E-04,
2023/6/18 19:00,22.5,22.2,20.8,21.6,21.9,22.6,2.4,1.4,3.8,22.6,22.5,1.66E-03,4.98E-04,1.41E-03,3.61E-04,
2023/6/18 20:00,22.5,22.2,20.8,21.6,21.9,22.6,2.4,1.4,3.9,22.6,22.6,1.46E-03,5.08E-04,1.26E-03,3.40E-04,
2023/6/18 21:00,22.5,22.2,20.8,21.6,21.9,22.6,2.4,1.4,3.8,22.6,22.6,1.55E-03,5.70E-04,1.28E-03,3.64E-04,
2023/6/18 22:00,22.5,22.2,20.8,21.6,21.9,22.6,2.4,1.4,3.8,22.6,22.6,1.30E-03,5.84E-04,1.58E-03,3.60E-04,
2023/6/18 23:00,22.5,22.2,20.8,21.6,21.9,22.6,2.4,1.4,3.9,22.6,22.6,1.70E-03,5.40E-04,1.33E-03,3.66E-04,
2023/6/19 0:00,22.5,22.2,20.8,21.6,21.9,22.6,2.4,1.4,3.8,22.6,22.5,1.51E-03,5.47E-04,1.28E-03,3.71E-04,
2023/6/19 1:00,22.5,22.2,20.8,21.6,21.9,22.6,2.4,1.4,3.8,22.6,22.6,1.95E-03,5.01E-04,1.36E-03,3.37E-04,
2023/6/19 2:00,22.5,22.2,20.9,21.6,21.9,22.6,2.4,1.4,3.8,22.6,22.6,1.78E-03,5.31E-04,1.13E-03,3.71E-04,
2023/6/19 3:00,22.5,22.3,20.9,21.6,21.9,22.6,2.4,1.4,3.8,22.7,22.6,1.33E-03,5.54E-04,1.14E-03,3.86E-04,
2023/6/19 4:00,22.5,22.3,20.9,21.6,22,22.6,2.4,1.4,3.8,22.6,22.6,1.47E-03,5.56E-04,9.74E-04,3.67E-04,
2023/6/19 5:00,22.5,22.3,20.9,21.6,22,22.6,2.4,1.4,3.8,22.6,22.6,1.65E-03,5.19E-04,1.42E-03,3.61E-04,
2023/6/19 6:00,22.5,22.3,20.9,21.6,22,22.6,2.4,1.4,3.8,22.7,22.6,1.17E-03,5.84E-04,1.39E-03,3.61E-04,
2023/6/19 7:00,22.5,22.3,20.9,21.7,22,22.6,2.4,1.4,3.8,22.6,22.6,1.50E-03,5.23E-04,1.37E-03,3.59E-04,
2023/6/19 8:00,22.6,22.3,20.9,21.7,22,22.7,2.4,1.4,3.8,22.6,22.6,1.69E-03,5.61E-04,1.23E-03,3.47E-04,
2023/6/19 9:00,22.5,22.3,20.9,21.7,22,22.7,2.4,1.4,3.8,22.6,22.6,1.20E-03,5.19E-04,1.29E-03,3.67E-04,
2023/6/19 10:00,22.6,22.3,20.9,21.7,22,22.7,2.4,1.4,3.8,22.7,22.6,1.34E-03,5.29E-04,1.28E-03,3.50E-04,
2023/6/19 11:00,22.6,22.3,20.9,21.7,22,22.7,2.4,1.3,3.8,22.6,22.6,1.48E-03,5.47E-04,1.38E-03,3.66E-04,
2023/6/19 12:00,22.6,22.3,20.9,21.7,22,22.7,2.4,1.4,3.8,22.7,22.6,1.56E-03,5.12E-04,1.66E-03,3.57E-04,
2023/6/19 13:00,22.6,22.3,20.9,21.7,22,22.7,2.4,1.4,3.8,22.7,22.6,1.36E-03,5.26E-04,1.22E-03,3.70E-04,
2023/6/19 14:00,22.6,22.3,20.9,21.7,22,22.7,2.4,1.4,3.8,22.7,22.6,1.94E-03,5.42E-04,1.23E-03,3.51E-04,
2023/6/19 15:00,22.6,22.3,20.9,21.7,22,22.7,2.4,1.3,3.8,22.8,22.6,1.69E-03,5.63E-04,1.39E-03,3.50E-04,
2023/6/19 16:00,22.6,22.3,20.9,21.7,22,22.7,2.4,1.4,3.8,22.7,22.6,1.43E-03,5.62E-04,1.41E-03,3.66E-04,
2023/6/19 17:00,22.6,22.3,20.9,21.7,22,22.7,2.4,1.4,3.8,22.6,22.6,1.59E-03,5.14E-04,1.12E-03,3.79E-04,
2023/6/19 18:00,22.6,22.3,20.9,21.7,22,22.7,2.4,1.4,3.8,22.6,22.6,2.05E-03,5.40E-04,1.44E-03,3.40E-04,
2023/6/19 19:00,22.6,22.3,20.9,21.7,22,22.7,2.4,1.3,3.8,22.6,22.6,1.58E-03,5.33E-04,1.41E-03,3.56E-04,
2023/6/19 20:00,22.6,22.3,20.9,21.7,22,22.7,2.4,1.4,3.8,22.6,22.5,1.82E-03,5.42E-04,1.46E-03,3.60E-04,
2023/6/19 21:00,22.6,22.3,20.9,21.7,22,22.7,2.4,1.4,3.8,22.6,22.5,1.20E-03,5.73E-04,1.34E-03,3.41E-04,
2023/6/19 22:00,22.6,22.3,20.9,21.7,22,22.7,2.4,1.4,3.8,22.6,22.5,9.75E-04,5.79E-04,1.10E-03,3.71E-04,
2023/6/19 23:00,22.6,22.3,20.9,21.7,22,22.7,2.4,1.4,3.9,22.6,22.5,1.51E-03,5.53E-04,1.23E-03,3.42E-04,
2023/6/20 0:00,22.6,22.3,20.9,21.7,22,22.7,2.4,1.4,3.8,22.6,22.5,1.72E-03,5.40E-04,1.33E-03,3.43E-04,
2023/6/20 1:00,22.6,22.3,20.9,21.7,22,22.7,2.4,1.4,3.8,22.6,22.6,1.58E-03,5.51E-04,1.01E-03,3.72E-04,
2023/6/20 2:00,22.6,22.3,21,21.7,22,22.7,2.4,1.4,3.8,22.6,22.6,1.33E-03,5.73E-04,1.17E-03,3.32E-04,
2023/6/20 3:00,22.6,22.3,20.9,21.7,22,22.7,2.4,1.4,3.8,22.6,22.6,1.64E-03,5.23E-04,1.46E-03,3.57E-04,
2023/6/20 4:00,22.6,22.3,20.9,21.7,22,22.7,2.4,1.4,3.8,22.6,22.6,1.42E-03,5.69E-04,1.18E-03,3.54E-04,
2023/6/20 5:00,22.6,22.4,21,21.8,22.1,22.7,2.4,1.4,3.8,22.6,22.6,1.42E-03,5.51E-04,1.23E-03,3.66E-04,
2023/6/20 6:00,22.6,22.4,21,21.8,22.1,22.8,2.4,1.3,3.8,22.6,22.5,1.27E-03,5.70E-04,1.10E-03,3.64E-04,
2023/6/20 7:00,22.6,22.4,21,21.7,22.1,22.7,2.4,1.4,3.8,22.6,22.6,1.50E-03,5.87E-04,1.28E-03,3.60E-04,
2023/6/20 8:00,22.6,22.4,21,21.8,22.1,22.8,2.4,1.4,3.8,22.6,22.6,1.50E-03,5.65E-04,1.43E-03,3.64E-04,
2023/6/20 9:00,22.6,22.4,21,21.8,22.1,22.8,2.4,1.4,3.8,22.6,22.5,1.20E-03,5.22E-04,1.23E-03,3.64E-04,
2023/6/20 10:00,22.6,22.4,21,21.8,22.1,22.8,2.4,1.4,3.8,22.6,22.5,1.53E-03,5.83E-04,1.36E-03,3.31E-04,
2023/6/20 11:00,22.6,22.4,21,21.8,22.1,22.8,2.4,1.4,3.8,22.6,22.6,1.50E-03,5.10E-04,1.28E-03,3.72E-04,
2023/6/20 12:00,22.6,22.4,21,21.8,22.1,22.8,2.4,1.4,3.8,22.6,22.6,1.41E-03,5.57E-04,1.27E-03,3.56E-04,
2023/6/20 13:00,22.6,22.4,21,21.8,22.1,22.8,2.4,1.4,3.8,22.6,22.6,1.38E-03,5.72E-04,1.57E-03,3.31E-04,
2023/6/20 14:00,22.6,22.4,21,21.8,22.1,22.8,2.4,1.4,3.8,22.7,22.6,1.43E-03,5.69E-04,1.33E-03,3.67E-04,
2023/6/20 15:00,22.7,22.4,21,21.8,22.1,22.8,2.4,1.4,3.8,22.6,22.6,1.45E-03,5.12E-04,1.28E-03,3.61E-04,
2023/6/20 16:00,22.7,22.4,21,21.8,22.1,22.8,2.4,1.4,3.8,22.6,22.6,1.42E-03,5.55E-04,1.43E-03,3.52E-04,
2023/6/20 17:00,22.7,22.4,21,21.8,22.1,22.8,2.4,1.4,3.8,22.7,22.6,1.40E-03,5.81E-04,1.19E-03,3.49E-04,
2023/6/20 18:00,22.7,22.4,21,21.8,22.1,22.8,2.4,1.4,3.8,22.6,22.6,1.57E-03,5.57E-04,1.23E-03,3.56E-04,
2023/6/20 19:00,22.7,22.4,21,21.8,22.1,22.8,2.4,1.4,3.8,22.7,22.6,1.62E-03,5.68E-04,1.16E-03,3.77E-04,
2023/6/20 20:00,22.7,22.4,21,21.8,22.1,22.8,2.4,1.4,3.8,22.7,22.6,1.06E-03,5.92E-04,1.28E-03,3.41E-04,
2023/6/20 21:00,22.7,22.4,21,21.8,22.1,22.8,2.4,1.4,3.8,22.7,22.6,1.40E-03,5.32E-04,1.52E-03,3.28E-04,
2023/6/20 22:00,22.7,22.4,21,21.8,22.1,22.8,2.4,1.4,3.8,22.7,22.6,1.66E-03,5.78E-04,1.15E-03,3.86E-04,
2023/6/20 23:00,22.7,22.4,21,21.8,22.1,22.8,2.4,1.4,3.8,22.7,22.6,1.26E-03,5.84E-04,1.19E-03,3.59E-04,
2023/6/21 0:00,22.7,22.4,21,21.8,22.1,22.8,2.4,1.4,3.8,22.6,22.6,1.50E-03,5.46E-04,1.13E-03,3.73E-04,
2023/6/21 1:00,22.7,22.4,21,21.8,22.1,22.8,2.4,1.4,3.8,22.7,22.5,1.74E-03,5.43E-04,1.50E-03,3.39E-04,
2023/6/21 2:00,22.7,22.4,21,21.8,22.1,22.8,2.4,1.4,3.8,22.7,22.6,1.62E-03,5.67E-04,1.36E-03,3.49E-04,
2023/6/21 3:00,22.7,22.4,21,21.8,22.1,22.8,2.4,1.4,3.8,22.7,22.6,1.49E-03,5.62E-04,1.09E-03,3.71E-04,
2023/6/21 4:00,22.7,22.4,21,21.8,22.1,22.8,2.4,1.4,3.8,22.6,22.6,1.65E-03,5.47E-04,1.26E-03,3.79E-04,
2023/6/21 5:00,22.7,22.4,21,21.8,22.1,22.8,2.4,1.4,3.8,22.6,22.6,1.70E-03,5.47E-04,1.28E-03,3.59E-04,
2023/6/21 6:00,22.7,22.4,21,21.8,22.1,22.8,2.4,1.4,3.8,22.6,22.6,1.49E-03,5.07E-04,1.22E-03,3.64E-04,
2023/6/21 7:00,22.7,22.5,21,21.8,22.1,22.8,2.4,1.4,3.8,22.6,22.6,1.18E-03,5.32E-04,1.52E-03,3.64E-04,
2023/6/21 8:00,22.7,22.4,21,21.8,22.1,22.8,2.4,1.4,3.9,22.6,22.6,1.62E-03,5.09E-04,1.28E-03,3.56E-04,
2023/6/21 9:00,22.7,22.5,21,21.8,22.1,22.8,2.4,1.4,3.8,22.7,22.6,1.54E-03,5.62E-04,1.36E-03,3.64E-04,
2023/6/21 10:00,22.7,22.4,21,21.8,22.1,22.8,2.4,1.4,3.8,22.6,22.6,1.69E-03,5.64E-04,1.24E-03,3.38E-04,
2023/6/21 11:00,22.7,22.5,21,21.8,22.1,22.8,2.4,1.4,3.8,22.7,22.6,1.49E-03,5.62E-04,1.37E-03,3.57E-04,
2023/6/21 12:00,22.7,22.4,21,21.9,22.2,22.8,2.4,1.4,3.8,22.7,22.6,1.70E-03,5.64E-04,1.46E-03,3.44E-04,
2023/6/21 13:00,22.7,22.5,21,21.9,22.2,22.9,2.4,1.4,3.8,22.7,22.6,1.43E-03,5.55E-04,1.15E-03,3.66E-04,
2023/6/21 14:00,22.7,22.5,21.1,21.9,22.2,22.9,2.4,1.4,3.8,22.6,22.6,1.41E-03,5.85E-04,1.14E-03,3.73E-04,
2023/6/21 15:00,22.7,22.5,21.1,21.9,22.2,22.9,2.4,1.4,3.9,22.6,22.6,1.47E-03,5.65E-04,1.34E-03,3.41E-04,
2023/6/21 16:00,22.7,22.5,21.1,21.9,22.2,22.9,2.4,1.4,3.9,22.7,22.6,1.78E-03,5.34E-04,1.30E-03,3.51E-04,
2023/6/21 17:00,22.8,22.5,21.1,21.9,22.2,22.9,2.4,1.4,3.9,22.7,22.6,1.38E-03,5.66E-04,1.39E-03,3.68E-04,
2023/6/21 18:00,22.8,22.5,21.1,21.9,22.2,22.9,2.4,1.4,3.8,22.8,22.7,1.71E-03,5.63E-04,1.34E-03,3.36E-04,
2023/6/21 19:00,22.8,22.5,21.1,21.9,22.2,22.9,2.4,1.4,3.8,22.7,22.6,1.37E-03,5.20E-04,1.33E-03,3.57E-04,
2023/6/21 20:00,22.8,22.5,21.1,21.9,22.2,22.9,2.4,1.4,3.8,22.7,22.6,1.80E-03,5.49E-04,1.08E-03,3.63E-04,
2023/6/21 21:00,22.8,22.5,21.1,21.9,22.2,22.9,2.4,1.4,3.8,22.8,22.6,1.43E-03,5.62E-04,1.46E-03,3.55E-04,
2023/6/21 22:00,22.8,22.5,21.1,21.9,22.2,22.9,2.4,1.4,3.8,22.8,22.7,1.27E-03,5.86E-04,1.14E-03,3.66E-04,
2023/6/21 23:00,22.8,22.5,21.1,21.9,22.2,22.9,2.4,1.4,3.8,22.8,22.6,1.40E-03,5.67E-04,1.44E-03,3.53E-04,
2023/6/22 0:00,22.8,22.5,21.1,21.9,22.2,22.9,2.4,1.4,3.8,22.8,22.7,1.54E-03,5.55E-04,1.05E-03,3.82E-04,
2023/6/22 1:00,22.8,22.5,21.1,21.9,22.2,22.9,2.4,1.4,3.8,22.8,22.6,1.67E-03,5.53E-04,1.20E-03,3.66E-04,
2023/6/22 2:00,22.8,22.5,21.1,21.9,22.2,22.9,2.4,1.4,3.8,22.8,22.6,1.66E-03,5.54E-04,1.46E-03,3.62E-04,
2023/6/22 3:00,22.8,22.5,21.1,21.9,22.2,22.9,2.4,1.4,3.8,22.7,22.7,1.13E-03,5.86E-04,1.30E-03,3.63E-04,
2023/6/22 4:00,22.8,22.5,21.1,21.9,22.2,22.9,2.4,1.4,3.8,22.8,22.6,1.69E-03,5.49E-04,1.32E-03,3.57E-04,
2023/6/22 5:00,22.8,22.5,21.1,21.9,22.2,22.9,2.4,1.4,3.8,22.8,22.6,1.62E-03,5.64E-04,1.40E-03,3.54E-04,
2023/6/22 6:00,22.8,22.5,21.1,21.9,22.2,22.9,2.4,1.4,3.8,22.8,22.7,1.44E-03,5.77E-04,1.24E-03,3.52E-04,
2023/6/22 7:00,22.8,22.5,21.1,21.9,22.2,22.9,2.4,1.4,3.8,22.8,22.7,1.96E-03,5.59E-04,1.40E-03,3.61E-04,
2023/6/22 8:00,22.8,22.5,21.1,21.9,22.2,22.9,2.4,1.4,3.8,22.8,22.7,1.51E-03,5.56E-04,1.09E-03,3.82E-04,
2023/6/22 9:00,22.8,22.5,21.1,21.9,22.2,22.9,2.4,1.3,3.8,22.8,22.8,1.47E-03,5.65E-04,1.47E-03,3.32E-04,
2023/6/22 10:00,22.8,22.6,21.1,21.9,22.3,22.9,2.4,1.3,3.8,22.8,22.8,1.34E-03,5.70E-04,1.74E-03,3.39E-04,
2023/6/22 11:00,22.8,22.6,21.1,22,22.3,22.9,2.4,1.4,3.8,22.8,22.7,1.54E-03,5.57E-04,1.32E-03,3.62E-04,
2023/6/22 12:00,22.8,22.6,21.1,21.9,22.3,22.9,2.4,1.3,3.8,22.8,22.7,1.59E-03,5.33E-04,1.28E-03,3.72E-04,
2023/6/22 13:00,22.8,22.6,21.1,21.9,22.3,22.9,2.4,1.3,3.8,22.8,22.7,1.47E-03,5.67E-04,1.19E-03,3.82E-04,
2023/6/22 14:00,22.8,22.6,21.1,21.9,22.3,22.9,2.4,1.3,3.8,22.8,22.7,1.31E-03,6.02E-04,1.35E-03,3.78E-04,
2023/6/22 15:00,22.8,22.6,21.1,22,22.3,22.9,2.4,1.3,3.8,22.8,22.6,1.54E-03,5.10E-04,1.59E-03,3.31E-04,
2023/6/22 16:00,22.8,22.6,21.1,22,22.3,23,2.4,1.3,3.8,22.7,22.7,1.72E-03,5.27E-04,1.29E-03,3.86E-04,
2023/6/22 17:00,22.8,22.6,21.1,22,22.3,23,2.4,1.3,3.8,22.8,22.6,1.44E-03,5.53E-04,1.09E-03,3.51E-04,
2023/6/22 18:00,22.8,22.6,21.1,22,22.3,23,2.4,1.4,3.8,22.7,22.6,1.24E-03,6.08E-04,1.27E-03,3.57E-04,
2023/6/22 19:00,22.9,22.6,21.1,22,22.3,23,2.4,1.4,3.8,22.6,22.6,1.44E-03,5.74E-04,1.07E-03,3.82E-04,
2023/6/22 20:00,22.9,22.6,21.1,22,22.3,23,2.4,1.4,3.8,22.6,22.6,1.22E-03,5.52E-04,1.28E-03,3.59E-04,
2023/6/22 21:00,22.9,22.6,21.2,22,22.3,23,2.4,1.3,3.8,22.6,22.6,1.59E-03,5.26E-04,1.32E-03,3.53E-04,
2023/6/22 22:00,22.9,22.6,21.2,22,22.3,23,2.4,1.4,3.8,22.7,22.5,1.54E-03,5.51E-04,1.54E-03,3.60E-04,
2023/6/22 23:00,22.9,22.6,21.2,22,22.3,23,2.4,1.3,3.8,22.6,22.6,1.21E-03,5.93E-04,1.51E-03,3.50E-04,
2023/6/23 0:00,22.9,22.6,21.2,22,22.3,23,2.4,1.4,3.8,22.6,22.6,1.67E-03,5.73E-04,1.46E-03,3.52E-04,
2023/6/23 1:00,22.9,22.6,21.1,22,22.3,23,2.4,1.4,3.8,22.6,22.5,1.19E-03,5.92E-04,1.38E-03,3.57E-04,
2023/6/23 2:00,22.9,22.6,21.2,22,22.3,23,2.4,1.4,3.8,22.6,22.5,1.27E-03,5.15E-04,1.21E-03,3.41E-04,
2023/6/23 3:00,22.9,22.6,21.2,22,22.3,23,2.4,1.4,3.8,22.6,22.5,9.54E-04,5.96E-04,1.17E-03,3.50E-04,
2023/6/23 4:00,22.9,22.6,21.2,22,22.3,23,2.4,1.4,3.8,22.6,22.5,1.37E-03,5.83E-04,1.15E-03,3.58E-04,
2023/6/23 5:00,22.9,22.6,21.2,22,22.3,23,2.4,1.4,3.8,22.5,22.5,1.16E-03,5.94E-04,1.40E-03,3.57E-04,
2023/6/23 6:00,22.9,22.6,21.2,22,22.3,23,2.4,1.4,3.8,22.6,22.5,1.44E-03,5.63E-04,1.40E-03,3.67E-04,
2023/6/23 7:00,22.9,22.6,21.2,22,22.3,23,2.4,1.4,3.8,22.6,22.5,1.73E-03,5.37E-04,1.41E-03,3.54E-04,
2023/6/23 8:00,22.9,22.6,21.2,22,22.3,23,2.4,1.4,3.8,22.6,22.5,1.18E-03,5.79E-04,1.18E-03,3.53E-04,
2023/6/23 9:00,22.9,22.6,21.2,22,22.3,23,2.4,1.4,3.8,22.6,22.5,1.84E-03,5.61E-04,1.23E-03,3.24E-04,
2023/6/23 10:00,22.9,22.6,21.2,22,22.3,23,2.4,1.4,3.8,22.6,22.5,1.52E-03,5.78E-04,1.17E-03,3.67E-04,
2023/6/23 11:00,22.9,22.6,21.2,22,22.3,23,2.4,1.4,3.8,22.6,22.5,1.54E-03,5.11E-04,1.28E-03,3.68E-04,
2023/6/23 12:00,22.9,22.6,21.2,22,22.3,23,2.4,1.4,3.8,22.6,22.5,1.45E-03,5.81E-04,1.42E-03,3.30E-04,
2023/6/23 13:00,22.9,22.6,21.2,22,22.3,23,2.4,1.4,3.8,22.6,22.5,1.72E-03,5.76E-04,1.20E-03,3.75E-04,
2023/6/23 14:00,22.9,22.6,21.2,22,22.3,23,2.4,1.4,3.8,22.6,22.5,1.60E-03,5.26E-04,1.20E-03,3.60E-04,
2023/6/23 15:00,22.9,22.6,21.2,22,22.3,23,2.4,1.4,3.8,22.6,22.6,1.42E-03,5.38E-04,1.38E-03,3.66E-04,
2023/6/23 16:00,22.9,22.6,21.2,22,22.3,23,2.4,1.4,3.8,22.6,22.6,1.68E-03,5.66E-04,1.69E-03,3.56E-04,
2023/6/23 17:00,22.9,22.6,21.2,22,22.3,23,2.4,1.4,3.8,22.6,22.6,1.53E-03,5.33E-04,1.34E-03,3.61E-04,
2023/6/23 18:00,22.9,22.6,21.2,22,22.3,23,2.4,1.4,3.8,22.6,22.5,1.71E-03,5.71E-04,1.46E-03,3.70E-04,
2023/6/23 19:00,22.9,22.6,21.2,22,22.3,23,2.4,1.4,3.8,22.6,22.5,1.50E-03,5.62E-04,1.28E-03,3.63E-04,
2023/6/23 20:00,22.9,22.6,21.2,22,22.3,23,2.4,1.4,3.8,22.6,22.5,1.89E-03,5.60E-04,1.08E-03,3.75E-04,
2023/6/23 21:00,22.9,22.6,21.2,22,22.3,23,2.4,1.4,3.8,22.6,22.6,1.45E-03,5.65E-04,1.38E-03,3.55E-04,
2023/6/23 22:00,22.9,22.6,21.2,22,22.3,23,2.4,1.4,3.8,22.6,22.5,1.22E-03,5.89E-04,1.39E-03,3.48E-04,
2023/6/23 23:00,22.9,22.6,21.2,22,22.3,23,2.4,1.4,3.8,22.7,22.6,1.73E-03,5.43E-04,1.33E-03,3.49E-04,
2023/6/24 0:00,22.9,22.6,21.2,22,22.3,23,2.4,1.4,3.8,22.6,22.6,1.75E-03,5.48E-04,1.24E-03,3.71E-04,
2023/6/24 1:00,22.9,22.6,21.2,22,22.3,23,2.4,1.4,3.8,22.6,22.6,1.70E-03,5.97E-04,1.21E-03,3.40E-04,
2023/6/24 2:00,22.9,22.6,21.2,22,22.3,23,2.4,1.4,3.8,22.6,22.5,1.80E-03,5.81E-04,1.28E-03,3.50E-04,
2023/6/24 3:00,22.9,22.6,21.2,22,22.3,23,2.4,1.4,3.8,22.6,22.6,1.16E-03,5.82E-04,1.25E-03,3.66E-04,
2023/6/24 4:00,22.9,22.6,21.2,22,22.4,23,2.4,1.4,3.8,22.7,22.6,1.51E-03,5.63E-04,1.28E-03,3.59E-04,
2023/6/24 5:00,22.9,22.6,21.2,22.1,22.4,23.1,2.4,1.3,3.8,22.6,22.6,1.87E-03,5.60E-04,1.15E-03,3.77E-04,
2023/6/24 6:00,22.9,22.6,21.2,22,22.4,23.1,2.4,1.3,3.8,22.7,22.6,1.53E-03,5.91E-04,1.17E-03,3.83E-04,
2023/6/24 7:00,22.9,22.7,21.2,22,22.4,23,2.4,1.4,3.8,22.7,22.6,1.55E-03,5.50E-04,1.40E-03,3.21E-04,
2023/6/24 8:00,22.9,22.7,21.2,22.1,22.4,23.1,2.4,1.4,3.8,22.7,22.6,1.91E-03,5.77E-04,1.36E-03,3.69E-04,
2023/6/24 9:00,22.9,22.7,21.2,22.1,22.4,23.1,2.4,1.3,3.8,22.7,22.6,1.60E-03,5.87E-04,1.51E-03,3.58E-04,
2023/6/24 10:00,22.9,22.7,21.2,22.1,22.4,23.1,2.4,1.4,3.8,22.7,22.6,1.39E-03,5.90E-04,1.19E-03,3.83E-04,
2023/6/24 11:00,22.9,22.7,21.2,22.1,22.4,23.1,2.4,1.3,3.8,22.8,22.6,1.63E-03,5.00E-04,1.27E-03,3.44E-04,
2023/6/24 12:00,22.9,22.7,21.2,22.1,22.4,23.1,2.4,1.3,3.8,22.8,22.6,1.25E-03,5.59E-04,1.21E-03,3.34E-04,
2023/6/24 13:00,22.9,22.7,21.2,22.1,22.4,23.1,2.4,1.3,3.8,22.8,22.7,1.44E-03,5.62E-04,1.22E-03,3.76E-04,
2023/6/24 14:00,22.9,22.7,21.2,22.1,22.4,23.1,2.4,1.3,3.8,22.8,22.8,1.72E-03,5.24E-04,1.40E-03,3.62E-04,
2023/6/24 15:00,23,22.7,21.2,22.1,22.4,23.1,2.4,1.3,3.8,22.8,22.7,1.64E-03,5.42E-04,1.28E-03,3.42E-04,
2023/6/24 16:00,23,22.7,21.2,22.1,22.4,23.1,2.4,1.3,3.8,22.8,22.7,1.24E-03,5.44E-04,1.20E-03,3.63E-04,
2023/6/24 17:00,23,22.7,21.2,22.1,22.4,23.1,2.4,1.3,3.8,22.8,22.7,1.16E-03,5.71E-04,1.18E-03,3.74E-04,
2023/6/24 18:00,23,22.7,21.2,22.1,22.4,23.1,2.4,1.4,3.8,22.8,22.8,1.54E-03,5.32E-04,1.41E-03,3.56E-04,
2023/6/24 19:00,23,22.7,21.2,22.1,22.4,23.1,2.4,1.3,3.8,22.8,22.8,1.39E-03,5.09E-04,1.47E-03,3.38E-04,
2023/6/24 20:00,23,22.7,21.3,22.1,22.4,23.1,2.4,1.3,3.8,22.9,22.8,1.11E-03,5.50E-04,1.00E-03,3.86E-04,
2023/6/24 21:00,23,22.7,21.3,22.1,22.4,23.1,2.4,1.4,3.8,22.8,22.8,1.43E-03,5.47E-04,1.22E-03,3.42E-04,
2023/6/24 22:00,23,22.7,21.3,22.1,22.4,23.1,2.4,1.4,3.8,22.8,22.7,1.71E-03,5.35E-04,1.19E-03,3.64E-04,
2023/6/24 23:00,23,22.7,21.3,22.1,22.4,23.1,2.4,1.3,3.8,22.8,22.7,1.50E-03,5.53E-04,1.33E-03,3.52E-04,
2023/6/25 0:00,23,22.7,21.3,22.1,22.4,23.1,2.4,1.4,3.8,22.8,22.7,2.02E-03,5.18E-04,1.15E-03,3.40E-04,
2023/6/25 1:00,23,22.7,21.3,22.1,22.4,23.1,2.4,1.4,3.8,22.8,22.8,1.70E-03,5.34E-04,1.04E-03,3.67E-04,
2023/6/25 2:00,23,22.7,21.3,22.1,22.4,23.1,2.4,1.3,3.8,22.8,22.8,1.44E-03,5.56E-04,1.13E-03,3.59E-04,
2023/6/25 3:00,23,22.7,21.3,22.1,22.4,23.1,2.4,1.4,3.8,22.8,22.6,1.58E-03,5.32E-04,1.23E-03,3.47E-04,
2023/6/25 4:00,23,22.7,21.3,22.1,22.4,23.1,2.4,1.4,3.8,22.8,22.7,1.61E-03,4.91E-04,1.33E-03,3.58E-04,
2023/6/25 5:00,23,22.8,21.3,22.1,22.5,23.1,2.4,1.4,3.8,22.8,22.8,1.46E-03,5.35E-04,1.10E-03,3.95E-04,
2023/6/25 6:00,23,22.7,21.3,22.1,22.5,23.1,2.4,1.4,3.8,22.8,22.7,1.51E-03,5.30E-04,1.28E-03,3.66E-04,
2023/6/25 7:00,23,22.8,21.3,22.2,22.5,23.1,2.4,1.4,3.8,22.8,22.7,1.36E-03,5.54E-04,1.37E-03,3.59E-04,
2023/6/25 8:00,23,22.8,21.3,22.2,22.5,23.2,2.4,1.4,3.8,22.8,22.7,1.66E-03,4.99E-04,1.53E-03,3.69E-04,
2023/6/25 9:00,23,22.8,21.3,22.2,22.5,23.2,2.4,1.4,3.8,22.8,22.8,1.86E-03,5.11E-04,1.23E-03,3.51E-04,
2023/6/25 10:00,23,22.8,21.3,22.2,22.5,23.1,2.4,1.4,3.8,22.9,22.8,1.68E-03,4.88E-04,1.26E-03,3.83E-04,
2023/6/25 11:00,23,22.8,21.3,22.2,22.5,23.2,2.4,1.4,3.8,22.9,22.8,1.51E-03,4.94E-04,1.36E-03,3.46E-04,
2023/6/25 12:00,23,22.8,21.3,22.2,22.5,23.2,2.4,1.4,3.8,22.8,22.8,1.36E-03,4.91E-04,1.29E-03,3.75E-04,
2023/6/25 13:00,23.1,22.8,21.3,22.2,22.5,23.2,2.4,1.4,3.8,23,22.8,1.53E-03,5.42E-04,1.34E-03,3.60E-04,
2023/6/25 14:00,23,22.8,21.3,22.2,22.5,23.2,2.4,1.4,3.9,23,22.8,1.47E-03,5.55E-04,1.16E-03,3.66E-04,
2023/6/25 15:00,23.1,22.8,21.3,22.2,22.5,23.2,2.4,1.4,3.8,23,22.8,1.60E-03,5.32E-04,1.22E-03,3.70E-04,
2023/6/25 16:00,23.1,22.8,21.3,22.2,22.5,23.2,2.4,1.4,3.9,23,23,1.95E-03,4.98E-04,1.13E-03,3.68E-04,
2023/6/25 17:00,23.1,22.8,21.3,22.2,22.5,23.2,2.4,1.4,3.8,23,22.8,1.51E-03,5.51E-04,1.02E-03,3.74E-04,
2023/6/25 18:00,23.1,22.8,21.3,22.2,22.5,23.2,2.4,1.4,3.8,23,22.8,1.53E-03,4.84E-04,1.31E-03,3.64E-04,
2023/6/25 19:00,23.1,22.8,21.3,22.2,22.5,23.2,2.4,1.4,3.8,23,23,1.44E-03,5.52E-04,1.32E-03,3.61E-04,
2023/6/25 20:00,23.1,22.8,21.3,22.2,22.5,23.2,2.4,1.4,3.8,23,23,1.31E-03,4.94E-04,1.38E-03,3.62E-04,
2023/6/25 21:00,23.1,22.8,21.4,22.2,22.5,23.2,2.4,1.4,3.8,23,22.9,1.83E-03,5.64E-04,1.36E-03,3.56E-04,
