,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),VESSEL ABOVE SKIRT JOINT(TE-263-69H1),VESSEL ABOVE SKIRT JOINT(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Volume of water injection to RPV(FDW+CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],note
2023/6/25 22:00,23.1,22.8,21.4,22.2,22.5,23.2,2.4,1.4,3.8,23,22.9,1.31E-03,5.18E-04,1.33E-03,3.68E-04,
2023/6/25 23:00,23.1,22.8,21.4,22.2,22.5,23.2,2.4,1.4,3.8,23,23,1.33E-03,5.55E-04,1.34E-03,3.52E-04,
2023/6/26 0:00,23.1,22.8,21.4,22.2,22.5,23.2,2.4,1.4,3.8,23,23,1.66E-03,5.27E-04,1.27E-03,3.51E-04,
2023/6/26 1:00,23.1,22.8,21.4,22.2,22.5,23.2,2.4,1.4,3.8,23,23,1.58E-03,5.29E-04,1.27E-03,3.86E-04,
2023/6/26 2:00,23.1,22.8,21.4,22.2,22.5,23.2,2.4,1.4,3.8,23.1,22.9,1.55E-03,5.38E-04,1.42E-03,3.37E-04,
2023/6/26 3:00,23.1,22.8,21.4,22.2,22.5,23.2,2.4,1.4,3.8,23,23,1.14E-03,5.00E-04,1.21E-03,3.61E-04,
2023/6/26 4:00,23.1,22.8,21.4,22.2,22.6,23.2,2.4,1.4,3.8,23.1,23,1.49E-03,5.48E-04,1.08E-03,3.55E-04,
2023/6/26 5:00,23.1,22.8,21.4,22.2,22.5,23.2,2.4,1.4,3.8,23.1,23,1.32E-03,5.31E-04,1.34E-03,3.59E-04,
2023/6/26 6:00,23.1,22.9,21.4,22.2,22.6,23.2,2.4,1.3,3.8,23,23,1.51E-03,5.51E-04,1.51E-03,3.59E-04,
2023/6/26 7:00,23.1,22.8,21.4,22.2,22.6,23.2,2.4,1.4,3.8,23.1,23,1.45E-03,5.53E-04,1.23E-03,3.52E-04,
2023/6/26 8:00,23.1,22.8,21.4,22.2,22.6,23.2,2.4,1.4,3.8,23,23,1.64E-03,5.36E-04,1.17E-03,3.71E-04,
2023/6/26 9:00,23.1,22.9,21.4,22.3,22.6,23.2,2.4,1.4,3.8,23.1,23,1.45E-03,5.35E-04,1.10E-03,3.50E-04,
2023/6/26 10:00,23.1,22.9,21.4,22.3,22.6,23.2,2.4,1.3,3.8,23.1,23,1.57E-03,5.31E-04,9.93E-04,3.81E-04,
2023/6/26 11:00,23.1,22.9,21.4,22.3,22.6,23.3,2.4,1.3,3.8,23.1,23.1,1.44E-03,4.89E-04,1.32E-03,3.75E-04,
2023/6/26 12:00,23,22.8,21.4,22.3,22.5,23.2,2.4,1.3,3.8,23.1,23.1,1.49E-03,5.37E-04,1.25E-03,3.29E-04,
2023/6/26 13:00,23.1,22.8,21.4,22.3,22.6,23.3,2.4,1.4,3.8,23.1,23.1,1.62E-03,5.29E-04,1.19E-03,3.56E-04,
2023/6/26 14:00,23.1,22.9,21.4,22.3,22.6,23.3,2.4,1.4,3.8,23.2,23.1,1.49E-03,5.31E-04,1.19E-03,3.41E-04,
2023/6/26 15:00,23.1,22.9,21.4,22.3,22.6,23.3,2.4,1.3,3.8,23.3,23.2,1.85E-03,4.84E-04,1.38E-03,3.25E-04,
2023/6/26 16:00,23.1,22.9,21.4,22.3,22.6,23.3,2.4,1.3,3.8,23.3,23.1,1.87E-03,4.95E-04,1.32E-03,3.62E-04,
2023/6/26 17:00,23.1,22.9,21.4,22.3,22.6,23.3,2.4,1.4,3.8,23.3,23.2,1.70E-03,5.59E-04,1.28E-03,3.65E-04,
2023/6/26 18:00,23.1,22.9,21.4,22.3,22.6,23.3,2.4,1.3,3.8,23.3,23.1,1.29E-03,5.22E-04,1.38E-03,3.68E-04,
2023/6/26 19:00,23.2,22.9,21.4,22.3,22.6,23.3,2.4,1.3,3.8,23.3,23.2,1.63E-03,5.27E-04,1.18E-03,3.44E-04,
2023/6/26 20:00,23.2,22.9,21.4,22.3,22.6,23.3,2.4,1.3,3.8,23.3,23.3,1.46E-03,5.44E-04,1.25E-03,3.73E-04,
2023/6/26 21:00,23.2,22.9,21.4,22.3,22.6,23.3,2.4,1.3,3.8,23.3,23.1,1.60E-03,5.47E-04,1.33E-03,3.67E-04,
2023/6/26 22:00,23.1,22.9,21.4,22.3,22.6,23.3,2.4,1.3,3.8,23.3,23.3,1.34E-03,5.39E-04,1.32E-03,3.53E-04,
2023/6/26 23:00,23.1,22.8,21.5,22.3,22.6,23.3,2.4,1.3,3.8,23.3,23.3,1.26E-03,5.48E-04,1.15E-03,3.57E-04,
2023/6/27 0:00,23.1,22.8,21.5,22.3,22.6,23.3,2.4,1.3,3.8,23.3,23.2,1.32E-03,5.45E-04,1.12E-03,3.83E-04,
2023/6/27 1:00,23.1,22.9,21.5,22.3,22.6,23.3,2.4,1.3,3.8,23.3,23.3,1.64E-03,5.15E-04,1.19E-03,3.66E-04,
2023/6/27 2:00,23.1,22.9,21.5,22.4,22.6,23.3,2.4,1.3,3.8,23.3,23.2,1.49E-03,5.46E-04,1.38E-03,3.47E-04,
2023/6/27 3:00,23.1,22.9,21.5,22.3,22.6,23.3,2.4,1.3,3.8,23.3,23.3,1.69E-03,5.30E-04,1.34E-03,3.57E-04,
2023/6/27 4:00,23.1,22.9,21.5,22.4,22.6,23.3,2.4,1.3,3.8,23.3,23.3,1.23E-03,5.17E-04,1.26E-03,3.50E-04,
2023/6/27 5:00,23.1,22.9,21.5,22.4,22.6,23.3,2.4,1.3,3.8,23.3,23.3,1.20E-03,5.57E-04,1.42E-03,3.61E-04,
2023/6/27 6:00,23,22.8,21.5,22.4,22.6,23.3,2.4,1.3,3.8,23.4,23.3,1.99E-03,4.86E-04,1.41E-03,3.55E-04,
2023/6/27 7:00,22.9,22.7,21.5,22.4,22.6,23.3,2.4,1.3,3.8,23.3,23.3,1.47E-03,5.46E-04,1.21E-03,3.44E-04,
2023/6/27 8:00,23,22.8,21.5,22.4,22.6,23.3,2.4,1.3,3.8,23.4,23.3,1.37E-03,5.38E-04,1.26E-03,3.54E-04,
2023/6/27 9:00,22.9,22.7,21.5,22.4,22.6,23.3,2.4,1.3,3.8,23.4,23.3,1.22E-03,5.49E-04,1.32E-03,3.62E-04,
2023/6/27 10:00,22.9,22.8,21.5,22.4,22.6,23.3,2.4,1.3,3.8,23.5,23.4,1.17E-03,5.84E-04,1.43E-03,3.49E-04,
2023/6/27 11:00,23.1,22.9,21.5,22.4,22.7,23.4,2.4,1.3,3.8,23.5,23.3,1.32E-03,5.01E-04,1.14E-03,3.36E-04,
2023/6/27 12:00,23.1,22.9,21.5,22.4,22.7,23.3,2.4,1.3,3.8,23.5,23.5,1.32E-03,5.60E-04,1.04E-03,3.82E-04,
2023/6/27 13:00,23.1,22.9,21.5,22.4,22.6,23.3,2.4,1.3,3.8,23.5,23.4,1.30E-03,5.41E-04,1.58E-03,3.51E-04,
2023/6/27 14:00,23.1,22.9,21.5,22.4,22.6,23.3,2.4,1.3,3.8,23.5,23.4,1.59E-03,5.35E-04,1.20E-03,3.80E-04,
2023/6/27 15:00,23.1,22.9,21.5,22.4,22.6,23.3,2.4,1.3,3.8,23.6,23.5,1.56E-03,5.32E-04,1.20E-03,3.58E-04,
2023/6/27 16:00,23.1,22.9,21.5,22.4,22.7,23.3,2.4,1.3,3.8,23.5,23.5,1.71E-03,5.40E-04,1.37E-03,3.68E-04,
2023/6/27 17:00,23.1,22.9,21.5,22.4,22.7,23.3,2.4,1.3,3.8,23.6,23.5,1.90E-03,5.35E-04,1.25E-03,3.66E-04,
2023/6/27 18:00,23.1,22.9,21.6,22.4,22.7,23.4,2.4,1.3,3.8,23.6,23.5,1.72E-03,5.52E-04,1.46E-03,3.60E-04,
2023/6/27 19:00,23.1,22.9,21.6,22.4,22.7,23.4,2.4,1.3,3.8,23.6,23.5,1.54E-03,5.10E-04,1.51E-03,3.33E-04,
2023/6/27 20:00,23.1,22.9,21.6,22.4,22.7,23.4,2.4,1.3,3.8,23.6,23.5,1.53E-03,5.46E-04,1.28E-03,3.63E-04,
2023/6/27 21:00,23.1,22.9,21.6,22.4,22.7,23.4,2.4,1.3,3.8,23.6,23.5,1.26E-03,5.41E-04,1.25E-03,3.65E-04,
2023/6/27 22:00,23.1,22.9,21.6,22.4,22.7,23.4,2.4,1.3,3.8,23.6,23.5,1.35E-03,5.18E-04,1.51E-03,3.52E-04,
2023/6/27 23:00,23.2,23,21.6,22.4,22.7,23.4,2.4,1.3,3.8,23.6,23.5,1.99E-03,5.02E-04,1.36E-03,3.47E-04,
2023/6/28 0:00,23.2,23,21.6,22.4,22.7,23.4,2.4,1.3,3.8,23.6,23.5,1.50E-03,5.06E-04,1.18E-03,3.75E-04,
2023/6/28 1:00,23.2,23,21.6,22.5,22.7,23.4,2.4,1.3,3.8,23.6,23.5,1.45E-03,5.74E-04,1.17E-03,3.66E-04,
2023/6/28 2:00,23.2,23,21.6,22.5,22.7,23.4,2.4,1.3,3.8,23.6,23.5,1.40E-03,5.06E-04,1.40E-03,3.59E-04,
2023/6/28 3:00,23.2,23,21.6,22.5,22.7,23.4,2.4,1.3,3.8,23.6,23.4,1.41E-03,5.46E-04,1.24E-03,3.69E-04,
2023/6/28 4:00,23.2,23,21.6,22.5,22.7,23.4,2.4,1.3,3.8,23.6,23.4,1.29E-03,4.99E-04,1.27E-03,3.53E-04,
2023/6/28 5:00,23.2,23,21.6,22.5,22.7,23.4,2.4,1.3,3.8,23.6,23.5,1.37E-03,5.31E-04,1.14E-03,3.96E-04,
2023/6/28 6:00,23.1,22.9,21.6,22.5,22.7,23.4,2.4,1.3,3.8,23.5,23.5,1.61E-03,5.56E-04,1.17E-03,3.62E-04,
2023/6/28 7:00,23.1,22.9,21.6,22.5,22.7,23.4,2.4,1.3,3.8,23.6,23.5,1.50E-03,5.48E-04,1.05E-03,3.58E-04,
2023/6/28 8:00,23.1,23,21.6,22.5,22.8,23.4,2.4,1.3,3.8,23.5,23.4,1.63E-03,5.19E-04,1.14E-03,3.72E-04,
2023/6/28 9:00,23.1,22.9,21.6,22.5,22.7,23.4,2.4,1.3,3.8,23.5,23.4,1.90E-03,4.95E-04,1.48E-03,3.60E-04,
2023/6/28 10:00,23,22.9,21.6,22.5,22.7,23.4,2.4,1.3,3.8,23.6,23.5,1.32E-03,5.17E-04,1.05E-03,3.51E-04,
2023/6/28 11:00,23.2,23,21.7,22.5,22.8,23.5,2.4,1.3,3.8,23.6,23.4,1.55E-03,5.37E-04,1.44E-03,3.54E-04,
2023/6/28 12:00,23.4,23.1,21.7,22.5,22.8,23.5,2.4,1.3,3.8,23.6,23.5,1.76E-03,5.32E-04,1.26E-03,3.63E-04,
2023/6/28 13:00,23.4,23.1,21.7,22.5,22.8,23.5,2.4,1.3,3.8,23.6,23.6,1.56E-03,5.28E-04,1.22E-03,3.71E-04,
2023/6/28 14:00,23.4,23.1,21.7,22.5,22.8,23.5,2.4,1.3,3.8,23.6,23.5,1.63E-03,5.38E-04,1.33E-03,3.79E-04,
2023/6/28 15:00,23.4,23.1,21.7,22.5,22.8,23.5,2.4,1.3,3.8,23.6,23.5,1.40E-03,5.34E-04,1.39E-03,3.52E-04,
2023/6/28 16:00,23.4,23.1,21.7,22.5,22.8,23.5,2.4,1.3,3.8,23.5,23.6,1.38E-03,5.63E-04,1.39E-03,3.71E-04,
2023/6/28 17:00,23.4,23.2,21.7,22.5,22.8,23.5,2.4,1.3,3.8,23.6,23.5,1.63E-03,5.25E-04,1.46E-03,3.45E-04,
2023/6/28 18:00,23.4,23.2,21.7,22.5,22.8,23.5,2.4,1.3,3.8,23.5,23.5,1.43E-03,5.63E-04,1.49E-03,3.57E-04,
2023/6/28 19:00,23.4,23.2,21.7,22.5,22.8,23.5,2.4,1.3,3.8,23.6,23.6,1.33E-03,5.57E-04,1.15E-03,3.77E-04,
2023/6/28 20:00,23.4,23.2,21.7,22.6,22.9,23.5,2.4,1.3,3.8,23.6,23.5,1.23E-03,5.27E-04,1.53E-03,3.49E-04,
2023/6/28 21:00,23.4,23.2,21.7,22.6,22.9,23.5,2.4,1.3,3.8,23.6,23.5,1.55E-03,4.91E-04,1.16E-03,3.66E-04,
2023/6/28 22:00,23.4,23.2,21.7,22.6,22.9,23.5,2.4,1.3,3.8,23.6,23.5,1.71E-03,5.26E-04,1.28E-03,3.66E-04,
2023/6/28 23:00,23.4,23.2,21.7,22.6,22.9,23.6,2.4,1.3,3.8,23.6,23.5,1.78E-03,5.14E-04,9.82E-04,3.78E-04,
2023/6/29 0:00,23.4,23.2,21.7,22.6,22.9,23.5,2.4,1.3,3.8,23.6,23.5,1.44E-03,5.49E-04,1.22E-03,3.59E-04,
2023/6/29 1:00,23.4,23.2,21.7,22.6,22.9,23.6,2.4,1.4,3.8,23.6,23.5,1.47E-03,5.43E-04,1.24E-03,3.73E-04,
2023/6/29 2:00,23.5,23.2,21.7,22.6,22.9,23.6,2.4,1.3,3.8,23.6,23.5,1.49E-03,5.72E-04,1.18E-03,3.65E-04,
2023/6/29 3:00,23.5,23.2,21.7,22.6,22.9,23.6,2.4,1.3,3.8,23.6,23.5,1.54E-03,4.99E-04,1.22E-03,3.72E-04,
2023/6/29 4:00,23.4,23.2,21.7,22.6,22.9,23.6,2.4,1.4,3.8,23.6,23.5,1.20E-03,5.21E-04,1.36E-03,3.62E-04,
2023/6/29 5:00,23.5,23.2,21.7,22.6,22.9,23.6,2.4,1.4,3.8,23.6,23.4,1.59E-03,5.19E-04,1.32E-03,3.53E-04,
2023/6/29 6:00,23.2,23,21.7,22.6,22.7,23.5,2.4,1.4,3.8,23.5,23.5,1.55E-03,5.32E-04,1.25E-03,3.75E-04,
2023/6/29 7:00,23.3,23.1,21.8,22.6,22.9,23.6,2.4,1.4,3.8,23.6,23.4,1.70E-03,5.39E-04,9.47E-04,3.59E-04,
2023/6/29 8:00,23.3,23.1,21.7,22.6,22.9,23.6,2.4,1.4,3.8,23.6,23.5,1.45E-03,5.51E-04,1.34E-03,3.66E-04,
2023/6/29 9:00,23.4,23.2,21.7,22.6,22.9,23.6,2.4,1.4,3.8,23.6,23.5,1.60E-03,5.51E-04,1.31E-03,3.62E-04,
2023/6/29 10:00,23.5,23.2,21.7,22.6,22.9,23.6,2.4,1.4,3.8,23.6,23.5,1.73E-03,5.18E-04,1.54E-03,3.41E-04,
2023/6/29 11:00,23.5,23.2,21.7,22.6,22.9,23.6,2.4,1.4,3.8,23.6,23.6,1.50E-03,5.52E-04,1.23E-03,3.09E-04,
2023/6/29 12:00,23.5,23.2,21.8,22.6,22.9,23.6,2.4,1.4,3.8,23.7,23.5,1.33E-03,5.04E-04,1.24E-03,3.44E-04,
2023/6/29 13:00,23.5,23.2,21.8,22.6,23,23.6,2.4,1.4,3.8,23.6,23.6,1.29E-03,5.46E-04,1.31E-03,3.58E-04,
2023/6/29 14:00,23.5,23.2,21.8,22.6,23,23.6,2.4,1.3,3.8,23.7,23.6,1.40E-03,5.32E-04,1.39E-03,3.39E-04,
2023/6/29 15:00,23.5,23.3,21.8,22.6,23,23.6,2.4,1.4,3.8,23.7,23.6,1.22E-03,5.69E-04,1.37E-03,3.32E-04,
2023/6/29 16:00,23.5,23.3,21.8,22.6,23,23.6,2.4,1.3,3.8,23.7,23.6,1.33E-03,5.57E-04,1.47E-03,3.58E-04,
2023/6/29 17:00,23.5,23.3,21.8,22.6,23,23.6,2.4,1.3,3.8,23.7,23.6,1.46E-03,5.34E-04,1.39E-03,3.63E-04,
2023/6/29 18:00,23.5,23.3,21.8,22.6,23,23.6,2.4,1.3,3.8,23.6,23.6,1.31E-03,5.11E-04,1.18E-03,3.66E-04,
2023/6/29 19:00,23.5,23.3,21.8,22.6,23,23.6,2.4,1.3,3.8,23.8,23.6,1.40E-03,5.21E-04,1.42E-03,3.71E-04,
2023/6/29 20:00,23.5,23.3,21.8,22.6,23,23.6,2.4,1.4,3.8,23.7,23.6,1.71E-03,5.41E-04,1.32E-03,3.66E-04,
2023/6/29 21:00,23.5,23.3,21.8,22.7,23,23.6,2.4,1.4,3.8,23.7,23.6,1.32E-03,5.12E-04,1.38E-03,3.25E-04,
2023/6/29 22:00,23.5,23.3,21.8,22.7,23,23.6,2.4,1.4,3.8,23.7,23.6,1.57E-03,5.43E-04,1.23E-03,3.70E-04,
2023/6/29 23:00,23.6,23.3,21.8,22.7,23,23.7,2.4,1.3,3.8,23.8,23.6,1.59E-03,5.05E-04,1.22E-03,3.83E-04,
2023/6/30 0:00,23.6,23.3,21.8,22.7,23,23.7,2.4,1.4,3.8,23.6,23.6,1.25E-03,5.74E-04,1.44E-03,3.42E-04,
2023/6/30 1:00,23.6,23.3,21.8,22.7,23,23.7,2.4,1.4,3.8,23.8,23.6,1.36E-03,5.53E-04,1.31E-03,3.60E-04,
2023/6/30 2:00,23.6,23.3,21.8,22.7,23,23.7,2.4,1.4,3.8,23.7,23.6,1.61E-03,4.92E-04,1.30E-03,3.51E-04,
2023/6/30 3:00,23.6,23.3,21.8,22.7,23,23.7,2.4,1.4,3.8,23.7,23.6,1.63E-03,5.21E-04,1.19E-03,3.74E-04,
2023/6/30 4:00,23.6,23.3,21.8,22.7,23,23.7,2.4,1.4,3.8,23.7,23.6,1.95E-03,5.41E-04,1.34E-03,3.53E-04,
2023/6/30 5:00,23.6,23.3,21.8,22.7,23,23.7,2.4,1.4,3.8,23.6,23.5,1.43E-03,5.11E-04,1.23E-03,3.64E-04,
2023/6/30 6:00,23.6,23.3,21.8,22.7,23,23.7,2.4,1.4,3.8,23.6,23.6,1.71E-03,5.35E-04,1.29E-03,3.65E-04,
2023/6/30 7:00,23.6,23.3,21.8,22.7,23,23.7,2.4,1.4,3.8,23.6,23.6,1.44E-03,5.53E-04,1.40E-03,3.66E-04,
2023/6/30 8:00,23.6,23.3,21.8,22.7,23,23.7,2.4,1.4,3.8,23.7,23.6,1.59E-03,5.44E-04,1.28E-03,3.66E-04,
2023/6/30 9:00,23.6,23.3,21.8,22.7,23,23.7,2.4,1.4,3.8,23.6,23.6,1.48E-03,5.41E-04,1.42E-03,3.66E-04,
2023/6/30 10:00,23.6,23.3,21.8,22.7,23,23.7,2.4,1.4,3.8,23.6,23.6,1.45E-03,4.88E-04,1.37E-03,3.38E-04,
2023/6/30 11:00,23.6,23.3,21.8,22.7,23,23.7,2.4,1.4,3.8,23.7,23.6,1.61E-03,5.25E-04,1.48E-03,3.44E-04,
,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),VESSEL ABOVE SKIRT JOINT(TE-263-69H1),VESSEL ABOVE SKIRT JOINT(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Volume of water injection to RPV(FDW+CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],note
Unit,��,��,��,��,��,��,m3/h,m3/h,m3/h,��,��,Bq/cm3,Bq/cm3,Bq/cm3,Bq/cm3,
Instrument condition at the newest time,,,,,,,,,,,,,,,,
